Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,564.57,478.03
2016,1,11,16,30,643.0,34.0,1.3,0.0,130.0,512.83,431.93
2016,1,11,16,45,531.5,26.5,1.3,-0.5,87.5,423.35,347.51
2016,1,11,17,0,420.0,19.0,1.3,-1.0,45.0,325.09,160.75
2016,1,11,17,15,210.0,9.5,1.3,-1.0,22.5,142.37,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,12.5,2.7,-1.5,26.5,10.67,0.0
2016,1,12,8,0,371.0,25.0,3.0,-1.0,53.0,20.84,10.47
2016,1,12,8,15,473.0,33.5,3.05,-0.5,95.0,27.65,19.42
2016,1,12,8,30,575.0,42.0,3.1,0.0,137.0,37.53,29.12
2016,1,12,8,45,635.0,48.0,3.2,0.0,180.5,42.38,34.03
2016,1,12,9,0,695.0,54.0,3.3,0.0,224.0,47.24,38.78
2016,1,12,9,15,733.5,58.0,3.55,0.5,266.0,50.22,41.57
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,53.22,44.29
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.0,54.54,45.29
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,55.92,46.32
2016,1,12,10,15,849.5,68.0,4.55,3.5,416.5,57.21,47.33
2016,1,12,10,30,867.0,70.0,4.7,4.0,449.0,58.52,48.35
2016,1,12,10,45,881.5,70.5,4.9,4.5,475.0,103.21,60.58
2016,1,12,11,0,896.0,71.0,5.1,5.0,501.0,155.16,90.66
2016,1,12,11,15,904.0,72.0,5.2,5.0,520.0,206.92,131.98
2016,1,12,11,30,912.0,73.0,5.3,5.0,539.0,258.25,178.51
2016,1,12,11,45,921.0,72.0,5.45,5.5,551.0,307.54,225.32
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,355.97,272.0
2016,1,12,12,15,711.5,130.5,5.65,6.0,508.0,372.32,296.69
2016,1,12,12,30,493.0,190.0,5.7,6.0,453.0,368.5,301.22
2016,1,12,12,45,714.5,129.5,5.8,6.5,507.5,443.86,364.69
2016,1,12,13,0,936.0,69.0,5.9,7.0,562.0,524.19,433.24
2016,1,12,13,15,778.5,103.5,5.85,7.0,507.5,515.38,429.92
2016,1,12,13,30,621.0,138.0,5.8,7.0,453.0,493.28,414.27
2016,1,12,13,45,316.5,155.0,5.8,7.0,315.5,340.33,288.25
2016,1,12,14,0,12.0,172.0,5.8,7.0,178.0,156.76,130.0
2016,1,12,14,15,30.5,175.0,5.65,7.0,188.5,183.48,153.63
2016,1,12,14,30,49.0,178.0,5.5,7.0,199.0,203.54,171.43
2016,1,12,14,45,45.5,165.0,5.4,7.0,183.5,192.29,162.13
2016,1,12,15,0,42.0,152.0,5.3,7.0,168.0,180.63,152.43
2016,1,12,15,15,39.5,137.0,5.2,6.5,150.5,166.89,141.12
2016,1,12,15,30,37.0,122.0,5.1,6.0,133.0,152.79,129.3
2016,1,12,15,45,29.5,105.0,5.05,6.0,113.0,132.15,111.18
2016,1,12,16,0,22.0,88.0,5.0,6.0,93.0,110.98,92.33
2016,1,12,16,15,14.0,70.5,5.0,5.5,73.5,79.17,64.05
2016,1,12,16,30,6.0,53.0,5.0,5.0,54.0,56.82,43.79
2016,1,12,16,45,3.0,36.0,5.05,4.5,36.5,37.6,26.04
2016,1,12,17,0,0.0,19.0,5.1,4.0,19.0,15.92,3.4
2016,1,12,17,15,0.0,9.5,5.0,3.5,9.5,8.11,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.0,11.0,1.95,-3.5,30.0,9.39,0.0
2016,1,13,8,0,486.0,22.0,2.2,-3.0,60.0,20.08,10.13
2016,1,13,8,15,584.0,29.0,2.25,-2.5,104.5,26.3,18.4
2016,1,13,8,30,682.0,36.0,2.3,-2.0,149.0,32.55,24.75
2016,1,13,8,45,738.0,40.0,2.35,-1.5,194.5,35.95,28.22
2016,1,13,9,0,794.0,44.0,2.4,-1.0,240.0,42.81,34.79
2016,1,13,9,15,829.0,47.5,2.3,-0.5,283.5,46.45,38.22
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,50.0,41.47
2016,1,13,9,45,888.5,52.5,2.15,0.0,366.0,51.87,43.18
2016,1,13,10,0,913.0,54.0,2.1,0.0,405.0,53.68,44.79
2016,1,13,10,15,928.5,56.0,2.1,0.0,438.5,55.69,46.57
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,57.63,48.29
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,98.71,55.43
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,154.25,87.86
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,209.15,131.93
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,263.41,181.26
2016,1,13,11,45,980.5,62.5,2.25,1.5,573.5,315.32,230.69
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,365.73,279.17
2016,1,13,12,15,983.0,63.0,2.35,2.0,587.5,413.08,325.13
2016,1,13,12,30,983.0,63.0,2.4,2.0,590.0,458.29,368.45
2016,1,13,12,45,980.5,62.5,2.5,2.5,585.0,499.57,407.08
2016,1,13,13,0,978.0,62.0,2.6,3.0,580.0,538.14,442.5
2016,1,13,13,15,972.5,61.5,2.6,3.0,567.0,572.31,473.99
2016,1,13,13,30,967.0,61.0,2.6,3.0,554.0,603.32,502.24
2016,1,13,13,45,958.0,60.5,2.65,3.0,533.0,629.04,525.95
2016,1,13,14,0,949.0,60.0,2.7,3.0,512.0,651.26,546.49
2016,1,13,14,15,936.0,58.5,2.65,3.0,484.5,666.27,560.57
2016,1,13,14,30,923.0,57.0,2.6,3.0,457.0,677.56,571.46
2016,1,13,14,45,903.5,56.0,2.55,3.0,423.0,681.47,576.25
2016,1,13,15,0,884.0,55.0,2.5,3.0,389.0,681.7,577.14
2016,1,13,15,15,858.5,52.5,2.2,2.5,349.5,672.31,569.81
2016,1,13,15,30,833.0,50.0,1.9,2.0,310.0,659.5,559.31
2016,1,13,15,45,793.0,47.0,1.6,1.5,266.5,632.73,536.97
2016,1,13,16,0,753.0,44.0,1.3,1.0,223.0,609.03,515.83
2016,1,13,16,15,692.0,39.5,1.3,0.5,178.0,559.88,475.03
2016,1,13,16,30,631.0,35.0,1.3,0.0,133.0,508.76,429.9
2016,1,13,16,45,521.5,28.0,1.35,-0.5,90.5,420.75,349.01
2016,1,13,17,0,412.0,21.0,1.4,-1.0,48.0,326.07,200.34
2016,1,13,17,15,206.0,10.5,1.4,-1.0,24.0,141.6,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.0,12.0,2.75,-0.5,27.5,10.24,0.0
2016,1,14,8,0,390.0,24.0,3.0,0.0,55.0,21.77,11.42
2016,1,14,8,15,491.5,32.5,2.95,0.0,97.0,29.22,20.84
2016,1,14,8,30,593.0,41.0,2.9,0.0,139.0,36.64,28.33
2016,1,14,8,45,653.0,46.0,2.9,0.5,183.5,40.67,32.38
2016,1,14,9,0,713.0,51.0,2.9,1.0,228.0,44.73,36.3
2016,1,14,9,15,751.0,55.0,2.9,1.5,270.5,47.8,39.17
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,50.88,41.96
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,52.29,43.05
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,53.75,44.15
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,61.39,50.98
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,63.24,52.47
2016,1,14,10,45,896.5,68.0,3.25,6.0,482.5,102.25,58.92
2016,1,14,11,0,909.0,69.0,3.4,7.0,509.0,155.24,89.27
2016,1,14,11,15,916.5,70.5,3.4,7.5,528.0,208.09,130.76
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,260.5,177.16
2016,1,14,11,45,928.5,72.0,3.45,8.5,558.5,310.21,223.55
2016,1,14,12,0,933.0,72.0,3.5,9.0,570.0,358.67,269.28
2016,1,14,12,15,934.5,72.5,3.45,9.0,573.5,405.07,313.34
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,449.59,355.04
2016,1,14,12,45,935.5,72.0,3.4,9.5,573.0,489.73,391.73
2016,1,14,13,0,935.0,71.0,3.4,10.0,569.0,527.4,425.45
2016,1,14,13,15,930.5,70.5,3.25,10.0,556.5,560.91,455.45
2016,1,14,13,30,926.0,70.0,3.1,10.0,544.0,591.43,482.32
2016,1,14,13,45,919.0,68.5,3.0,10.0,524.5,616.36,504.39
2016,1,14,14,0,912.0,67.0,2.9,10.0,505.0,637.96,523.41
2016,1,14,14,15,900.0,65.5,2.7,10.0,478.0,653.04,536.56
2016,1,14,14,30,888.0,64.0,2.5,10.0,451.0,664.55,546.59
2016,1,14,14,45,870.5,62.0,2.3,10.0,418.0,668.28,550.29
2016,1,14,15,0,853.0,60.0,2.1,10.0,385.0,668.42,550.42
2016,1,14,15,15,826.5,57.5,1.95,9.0,346.0,664.25,549.07
2016,1,14,15,30,800.0,55.0,1.8,8.0,307.0,650.76,540.19
2016,1,14,15,45,760.5,51.5,1.7,7.5,264.5,623.54,519.46
2016,1,14,16,0,721.0,48.0,1.6,7.0,222.0,593.26,495.28
2016,1,14,16,15,660.5,43.0,1.6,6.0,177.5,543.76,455.67
2016,1,14,16,30,600.0,38.0,1.6,5.0,133.0,492.16,411.6
2016,1,14,16,45,492.5,30.0,1.65,4.5,91.0,404.27,332.5
2016,1,14,17,0,385.0,22.0,1.7,4.0,49.0,311.31,201.65
2016,1,14,17,15,192.5,11.0,1.65,3.5,24.5,133.79,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,9.39,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,18.14,8.74
2016,1,15,8,15,0.0,38.5,0.4,1.0,38.5,31.05,22.55
2016,1,15,8,30,0.0,55.0,0.4,1.0,55.0,43.79,34.93
2016,1,15,8,45,1.0,72.0,0.45,1.5,72.0,56.75,47.24
2016,1,15,9,0,2.0,89.0,0.5,2.0,89.0,69.57,59.21
2016,1,15,9,15,6.5,103.5,0.6,2.0,105.5,80.62,69.47
2016,1,15,9,30,11.0,118.0,0.7,2.0,122.0,91.56,79.47
2016,1,15,9,45,5.5,119.5,0.8,2.5,121.5,93.67,81.14
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,95.52,82.55
2016,1,15,10,15,0.0,109.0,1.2,3.0,109.0,87.71,75.31
2016,1,15,10,30,0.0,97.0,1.5,3.0,97.0,79.29,67.53
2016,1,15,10,45,0.0,96.5,1.8,3.5,96.5,79.27,64.24
2016,1,15,11,0,0.0,96.0,2.1,4.0,96.0,79.17,63.93
2016,1,15,11,15,0.0,79.5,2.25,4.0,79.5,66.01,52.39
2016,1,15,11,30,0.0,63.0,2.4,4.0,63.0,52.24,40.32
2016,1,15,11,45,0.0,81.0,2.55,4.5,81.0,67.28,53.31
2016,1,15,12,0,0.0,99.0,2.7,5.0,99.0,82.11,66.0
2016,1,15,12,15,0.0,57.0,2.75,5.0,57.0,47.26,35.72
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,12.39,5.23
2016,1,15,12,45,0.0,17.5,2.85,5.5,17.5,14.46,7.04
2016,1,15,13,0,0.0,20.0,2.9,6.0,20.0,16.53,8.83
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,12.39,5.21
2016,1,15,13,30,0.0,10.0,3.0,6.0,10.0,8.25,1.59
2016,1,15,13,45,0.0,16.0,3.1,6.0,16.0,13.21,5.95
2016,1,15,14,0,0.0,22.0,3.2,6.0,22.0,18.17,10.32
2016,1,15,14,15,0.0,82.5,3.2,6.0,82.5,68.52,54.39
2016,1,15,14,30,0.0,143.0,3.2,6.0,143.0,124.84,103.19
2016,1,15,14,45,0.0,74.0,3.25,6.0,74.0,61.38,48.28
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.11,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.7,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.29,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.87,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.46,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.64,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.41,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,27.5,11.52,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,55.0,22.5,12.14
2016,1,16,8,15,452.5,36.0,2.7,3.5,97.0,29.65,20.97
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,36.78,28.02
2016,1,16,8,45,620.5,50.5,2.75,5.0,183.5,40.78,31.92
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,48.81,39.34
2016,1,16,9,15,725.5,60.5,2.85,6.5,270.5,52.16,42.39
2016,1,16,9,30,765.0,65.0,2.9,7.0,313.0,55.51,45.36
2016,1,16,9,45,798.5,66.0,3.0,7.5,352.0,55.99,45.64
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,56.59,46.02
2016,1,16,10,15,849.0,69.5,3.2,8.0,424.0,58.22,47.41
2016,1,16,10,30,866.0,72.0,3.3,8.0,457.0,59.87,48.8
2016,1,16,10,45,607.0,135.0,3.4,8.5,412.5,124.59,85.15
2016,1,16,11,0,348.0,198.0,3.5,9.0,368.0,178.75,132.13
2016,1,16,11,15,627.0,137.0,3.55,9.0,457.5,204.53,139.99
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,260.78,177.58
2016,1,16,11,45,909.5,77.0,3.65,9.5,558.0,310.46,223.76
2016,1,16,12,0,913.0,78.0,3.7,10.0,569.0,358.89,269.24
2016,1,16,12,15,913.5,78.0,3.7,10.0,572.5,403.92,312.05
2016,1,16,12,30,914.0,78.0,3.7,10.0,576.0,447.0,352.5
2016,1,16,12,45,911.0,78.5,3.75,10.5,571.5,486.88,388.92
2016,1,16,13,0,908.0,79.0,3.8,11.0,567.0,524.24,422.36
2016,1,16,13,15,902.5,78.0,3.75,11.0,554.5,556.17,451.3
2016,1,16,13,30,897.0,77.0,3.7,11.0,542.0,585.09,477.24
2016,1,16,13,45,887.5,76.5,3.65,11.0,522.0,609.13,498.82
2016,1,16,14,0,878.0,76.0,3.6,11.0,502.0,633.86,520.38
2016,1,16,14,15,864.5,74.0,3.45,10.5,475.5,647.61,533.84
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,657.73,544.26
2016,1,16,14,45,832.0,70.0,3.15,10.0,416.0,660.55,547.76
2016,1,16,15,0,813.0,68.0,3.0,10.0,383.0,659.71,548.17
2016,1,16,15,15,786.0,65.0,2.65,9.5,344.5,648.55,539.8
2016,1,16,15,30,759.0,62.0,2.3,9.0,306.0,633.87,528.29
2016,1,16,15,45,722.5,57.0,2.0,8.5,264.0,606.8,506.67
2016,1,16,16,0,686.0,52.0,1.7,8.0,222.0,576.71,481.66
2016,1,16,16,15,625.0,46.5,1.65,7.5,178.0,526.1,440.32
2016,1,16,16,30,564.0,41.0,1.6,7.0,134.0,473.39,394.94
2016,1,16,16,45,465.5,32.5,1.55,6.5,93.0,399.44,328.1
2016,1,16,17,0,367.0,24.0,1.5,6.0,52.0,315.78,222.41
2016,1,16,17,15,183.5,12.0,1.5,5.5,26.0,129.74,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.55,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,10.7,2.98
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,19.38,11.99
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,28.09,20.46
2016,1,17,8,45,0.0,45.0,2.7,0.0,45.0,37.23,29.27
2016,1,17,9,0,0.0,56.0,2.7,0.0,56.0,46.2,37.85
2016,1,17,9,15,0.0,67.0,2.7,0.0,67.0,54.97,46.12
2016,1,17,9,30,0.0,78.0,2.7,0.0,78.0,63.66,54.22
2016,1,17,9,45,8.5,112.5,2.75,0.5,116.0,89.03,77.6
2016,1,17,10,0,17.0,147.0,2.8,1.0,154.0,113.17,99.48
2016,1,17,10,15,47.0,170.0,2.9,1.0,190.5,123.74,108.93
2016,1,17,10,30,77.0,193.0,3.0,1.0,227.0,138.1,121.78
2016,1,17,10,45,65.0,200.5,3.15,1.5,230.5,148.9,123.52
2016,1,17,11,0,53.0,208.0,3.3,2.0,234.0,160.26,132.41
2016,1,17,11,15,61.5,219.0,3.3,2.5,250.0,175.81,144.78
2016,1,17,11,30,70.0,230.0,3.3,3.0,266.0,192.44,158.39
2016,1,17,11,45,37.5,203.5,3.3,3.5,222.5,172.13,142.34
2016,1,17,12,0,5.0,177.0,3.3,4.0,179.0,146.0,120.95
2016,1,17,12,15,4.0,174.5,3.3,4.0,176.5,144.89,120.07
2016,1,17,12,30,3.0,172.0,3.3,4.0,174.0,143.55,118.95
2016,1,17,12,45,1.5,145.0,3.3,4.5,146.0,121.34,99.79
2016,1,17,13,0,0.0,118.0,3.3,5.0,118.0,98.36,79.95
2016,1,17,13,15,46.5,176.5,3.3,5.0,201.0,178.53,148.92
2016,1,17,13,30,93.0,235.0,3.3,5.0,284.0,263.32,220.83
2016,1,17,13,45,182.5,223.5,3.35,5.0,314.5,321.34,270.69
2016,1,17,14,0,272.0,212.0,3.4,5.0,345.0,385.99,326.05
2016,1,17,14,15,532.5,155.0,3.3,5.0,398.0,518.31,438.34
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,652.64,549.41
2016,1,17,14,45,528.5,128.5,3.15,5.0,357.0,517.69,439.69
2016,1,17,15,0,264.0,159.0,3.1,5.0,263.0,367.36,314.12
2016,1,17,15,15,246.0,147.5,2.8,4.5,237.0,350.01,301.04
2016,1,17,15,30,228.0,136.0,2.5,4.0,211.0,331.39,285.95
2016,1,17,15,45,442.0,99.5,2.25,4.0,219.5,459.14,395.98
2016,1,17,16,0,656.0,63.0,2.0,4.0,228.0,576.09,491.11
2016,1,17,16,15,594.0,56.0,1.9,3.0,183.5,523.76,447.0
2016,1,17,16,30,532.0,49.0,1.8,2.0,139.0,469.62,400.04
2016,1,17,16,45,443.5,38.5,1.7,1.5,97.5,392.56,329.54
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,314.51,233.1
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,128.02,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.0,11.5,2.9,-3.5,32.5,9.82,0.0
2016,1,18,8,0,510.0,23.0,3.2,-3.0,65.0,21.01,11.64
2016,1,18,8,15,605.5,29.5,3.3,-2.5,110.5,26.77,18.92
2016,1,18,8,30,701.0,36.0,3.4,-2.0,156.0,32.57,24.82
2016,1,18,8,45,756.0,40.0,3.55,-2.0,203.0,38.82,30.99
2016,1,18,9,0,811.0,44.0,3.7,-2.0,250.0,43.09,35.19
2016,1,18,9,15,846.0,47.0,3.7,-1.5,294.5,46.36,38.27
2016,1,18,9,30,881.0,50.0,3.7,-1.0,339.0,49.55,41.18
2016,1,18,9,45,906.0,51.5,3.75,-1.0,379.5,51.45,42.9
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,53.28,44.54
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,54.95,46.0
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,56.55,47.41
2016,1,18,10,45,975.0,57.0,3.85,-1.0,516.5,99.63,55.38
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,156.82,89.62
2016,1,18,11,15,994.0,59.0,3.9,-0.5,564.5,213.37,135.61
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,269.32,186.92
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.0,322.92,239.03
2016,1,18,12,0,1010.0,60.0,4.0,0.0,609.0,375.16,290.52
2016,1,18,12,15,1011.0,60.5,4.05,0.0,613.5,425.02,339.66
2016,1,18,12,30,1012.0,61.0,4.1,0.0,618.0,472.8,386.17
2016,1,18,12,45,1008.5,62.0,4.15,0.0,614.0,516.79,428.58
2016,1,18,13,0,1005.0,63.0,4.2,0.0,610.0,558.0,467.71
2016,1,18,13,15,1001.0,62.5,4.15,0.0,597.5,594.48,501.78
2016,1,18,13,30,997.0,62.0,4.1,0.0,585.0,627.8,532.48
2016,1,18,13,45,990.5,61.0,4.1,0.0,564.5,655.85,558.52
2016,1,18,14,0,984.0,60.0,4.1,0.0,544.0,680.4,581.28
2016,1,18,14,15,973.5,58.5,4.0,0.0,516.5,698.24,597.75
2016,1,18,14,30,963.0,57.0,3.9,0.0,489.0,712.31,610.88
2016,1,18,14,45,947.5,55.5,3.85,-0.5,455.0,719.27,618.77
2016,1,18,15,0,932.0,54.0,3.8,-1.0,421.0,722.42,623.23
2016,1,18,15,15,909.0,52.0,3.55,-1.0,381.0,716.0,618.03
2016,1,18,15,30,886.0,50.0,3.3,-1.0,341.0,705.98,609.66
2016,1,18,15,45,852.5,47.0,3.1,-1.5,296.5,683.78,592.15
2016,1,18,16,0,819.0,44.0,2.9,-2.0,252.0,658.6,571.2
2016,1,18,16,15,766.0,40.0,2.6,-2.5,205.0,615.64,533.61
2016,1,18,16,30,713.0,36.0,2.3,-3.0,158.0,575.63,495.94
2016,1,18,16,45,619.0,29.5,2.0,-3.5,112.5,496.77,422.32
2016,1,18,17,0,525.0,23.0,1.7,-4.0,67.0,418.02,321.7
2016,1,18,17,15,262.5,11.5,1.7,-4.0,33.5,182.18,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,251.5,12.0,2.7,-7.0,33.5,10.24,0.0
2016,1,19,8,0,503.0,24.0,2.9,-7.0,67.0,21.92,12.82
2016,1,19,8,15,596.5,31.0,2.95,-6.5,112.0,28.09,20.52
2016,1,19,8,30,690.0,38.0,3.0,-6.0,157.0,34.28,26.87
2016,1,19,8,45,742.0,42.5,3.15,-6.0,203.5,38.05,30.77
2016,1,19,9,0,794.0,47.0,3.3,-6.0,250.0,41.84,34.55
2016,1,19,9,15,828.0,50.0,3.3,-5.5,294.0,48.48,40.89
2016,1,19,9,30,862.0,53.0,3.3,-5.0,338.0,51.62,43.79
2016,1,19,9,45,884.0,55.5,3.35,-5.0,377.5,54.19,46.16
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,56.66,48.42
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,58.63,50.09
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,60.52,51.67
2016,1,19,10,45,947.0,63.5,3.4,-4.0,512.0,103.42,59.94
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,159.55,94.18
2016,1,19,11,15,964.0,66.0,3.4,-3.5,559.0,214.8,139.56
2016,1,19,11,30,971.0,67.0,3.4,-3.0,579.0,269.49,190.11
2016,1,19,11,45,974.5,67.5,3.4,-2.5,591.0,322.05,241.11
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,373.24,291.2
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,421.48,338.78
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,467.68,383.74
2016,1,19,12,45,978.5,68.0,3.45,-2.0,606.5,510.54,425.02
2016,1,19,13,0,977.0,68.0,3.5,-2.0,602.0,550.81,463.19
2016,1,19,13,15,973.0,67.5,3.5,-1.5,590.0,586.51,495.81
2016,1,19,13,30,969.0,67.0,3.5,-1.0,578.0,619.13,525.09
2016,1,19,13,45,961.5,66.0,3.5,-1.0,558.0,645.97,549.99
2016,1,19,14,0,954.0,65.0,3.5,-1.0,538.0,669.34,571.65
2016,1,19,14,15,942.5,64.0,3.45,-1.0,511.0,686.64,587.9
2016,1,19,14,30,931.0,63.0,3.4,-1.0,484.0,700.25,600.93
2016,1,19,14,45,914.0,61.0,3.35,-1.0,450.0,705.27,606.45
2016,1,19,15,0,897.0,59.0,3.3,-1.0,416.0,706.53,608.31
2016,1,19,15,15,874.0,57.0,3.1,-1.0,376.5,699.96,603.13
2016,1,19,15,30,851.0,55.0,2.9,-1.0,337.0,689.92,594.92
2016,1,19,15,45,817.0,51.5,2.7,-1.5,293.5,673.01,581.66
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,646.55,559.7
2016,1,19,16,15,729.0,43.5,2.2,-2.5,203.5,601.67,520.69
2016,1,19,16,30,675.0,39.0,1.9,-3.0,157.0,554.45,477.45
2016,1,19,16,45,582.5,32.0,1.65,-3.5,112.0,475.98,405.18
2016,1,19,17,0,490.0,25.0,1.4,-4.0,67.0,397.73,312.12
2016,1,19,17,15,245.0,12.5,1.4,-4.0,33.5,197.83,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,133.0,16.5,0.55,-6.0,28.0,12.9,0.0
2016,1,20,8,0,266.0,33.0,0.7,-6.0,56.0,27.62,17.82
2016,1,20,8,15,365.5,44.5,0.85,-5.5,97.0,36.67,28.48
2016,1,20,8,30,465.0,56.0,1.0,-5.0,138.0,45.6,37.49
2016,1,20,8,45,519.5,65.5,1.15,-4.5,180.5,52.44,44.27
2016,1,20,9,0,574.0,75.0,1.3,-4.0,223.0,59.16,50.75
2016,1,20,9,15,369.5,106.0,1.4,-3.5,207.5,76.59,67.15
2016,1,20,9,30,165.0,137.0,1.5,-3.0,192.0,99.25,88.17
2016,1,20,9,45,194.5,152.0,1.65,-2.5,224.0,109.31,97.19
2016,1,20,10,0,224.0,167.0,1.8,-2.0,256.0,115.22,102.29
2016,1,20,10,15,274.0,175.0,1.9,-1.5,293.0,120.41,106.68
2016,1,20,10,30,324.0,183.0,2.0,-1.0,330.0,125.54,110.98
2016,1,20,10,45,298.5,199.0,2.15,-1.0,340.5,152.22,120.48
2016,1,20,11,0,273.0,215.0,2.3,-1.0,351.0,182.08,142.65
2016,1,20,11,15,291.5,221.0,2.4,-0.5,371.5,210.14,164.77
2016,1,20,11,30,310.0,227.0,2.5,0.0,392.0,239.87,190.04
2016,1,20,11,45,547.5,176.0,2.7,0.0,474.0,287.65,224.36
2016,1,20,12,0,785.0,125.0,2.9,0.0,556.0,356.83,280.25
2016,1,20,12,15,562.0,181.0,2.95,0.0,490.5,361.29,293.89
2016,1,20,12,30,339.0,237.0,3.0,0.0,425.0,343.56,285.73
2016,1,20,12,45,278.5,244.5,3.15,0.0,399.0,343.31,288.33
2016,1,20,13,0,218.0,252.0,3.3,0.0,373.0,331.3,280.14
2016,1,20,13,15,228.0,245.5,3.35,0.0,369.5,344.23,292.41
2016,1,20,13,30,238.0,239.0,3.4,0.0,366.0,356.96,304.41
2016,1,20,13,45,119.0,158.0,3.45,0.5,221.5,220.34,188.59
2016,1,20,14,0,0.0,77.0,3.5,1.0,77.0,63.92,51.06
2016,1,20,14,15,25.0,133.5,3.45,0.5,145.0,137.11,116.34
2016,1,20,14,30,50.0,190.0,3.4,0.0,213.0,215.72,185.53
2016,1,20,14,45,55.5,178.5,3.35,0.0,202.0,212.51,183.18
2016,1,20,15,0,61.0,167.0,3.3,0.0,191.0,209.29,181.02
2016,1,20,15,15,54.0,152.0,3.1,0.0,172.0,192.92,166.98
2016,1,20,15,30,47.0,137.0,2.9,0.0,153.0,176.1,152.41
2016,1,20,15,45,41.5,119.5,2.7,0.0,132.5,156.65,135.34
2016,1,20,16,0,36.0,102.0,2.5,0.0,112.0,136.66,117.53
2016,1,20,16,15,27.5,83.5,2.4,0.0,90.5,112.48,95.58
2016,1,20,16,30,19.0,65.0,2.3,0.0,69.0,87.52,72.6
2016,1,20,16,45,9.5,47.0,2.25,0.0,49.0,54.15,42.0
2016,1,20,17,0,0.0,29.0,2.2,0.0,29.0,28.17,17.29
2016,1,20,17,15,0.0,14.5,2.15,0.0,14.5,11.97,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,15.5,1.7,-3.5,31.5,12.74,0.0
2016,1,21,8,0,360.0,31.0,1.9,-3.0,63.0,25.96,16.34
2016,1,21,8,15,460.0,41.0,2.0,-2.0,106.5,33.86,25.49
2016,1,21,8,30,560.0,51.0,2.1,-1.0,150.0,41.69,33.27
2016,1,21,8,45,629.0,56.0,2.25,-0.5,196.5,45.14,36.77
2016,1,21,9,0,698.0,61.0,2.4,0.0,243.0,48.69,40.19
2016,1,21,9,15,737.5,66.0,2.45,0.0,287.0,56.71,47.76
2016,1,21,9,30,777.0,71.0,2.5,0.0,331.0,60.36,51.13
2016,1,21,9,45,810.0,72.5,2.6,0.0,371.5,61.1,51.74
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,61.95,52.43
2016,1,21,10,15,738.5,94.5,2.65,0.0,408.5,69.4,59.24
2016,1,21,10,30,634.0,115.0,2.6,0.0,405.0,81.57,70.36
2016,1,21,10,45,775.5,96.5,2.6,0.5,471.0,113.15,71.87
2016,1,21,11,0,917.0,78.0,2.6,1.0,537.0,166.3,99.78
2016,1,21,11,15,925.0,79.5,2.5,1.0,557.5,220.53,143.77
2016,1,21,11,30,933.0,81.0,2.4,1.0,578.0,274.39,192.72
2016,1,21,11,45,940.0,80.5,2.3,1.5,590.5,325.74,241.2
2016,1,21,12,0,947.0,80.0,2.2,2.0,603.0,376.07,288.93
2016,1,21,12,15,948.5,80.5,2.1,2.0,607.5,424.03,334.6
2016,1,21,12,30,950.0,81.0,2.0,2.0,612.0,470.1,377.62
2016,1,21,12,45,950.5,80.0,1.95,2.5,608.5,512.22,415.79
2016,1,21,13,0,951.0,79.0,1.9,3.0,605.0,551.93,450.85
2016,1,21,13,15,946.5,78.5,1.8,3.0,593.0,586.91,481.73
2016,1,21,13,30,942.0,78.0,1.7,3.0,581.0,618.86,509.35
2016,1,21,13,45,935.0,76.5,1.65,3.0,561.5,645.14,532.26
2016,1,21,14,0,928.0,75.0,1.6,3.0,542.0,668.02,552.08
2016,1,21,14,15,916.0,73.5,1.55,3.0,514.5,684.23,566.41
2016,1,21,14,30,904.0,72.0,1.5,3.0,487.0,696.79,577.71
2016,1,21,14,45,886.5,70.0,1.5,3.0,453.0,706.99,587.28
2016,1,21,15,0,869.0,68.0,1.5,3.0,419.0,708.18,589.18
2016,1,21,15,15,844.0,65.0,1.3,2.5,379.5,699.12,582.32
2016,1,21,15,30,819.0,62.0,1.1,2.0,340.0,686.36,572.33
2016,1,21,15,45,780.0,59.0,0.9,1.5,296.0,659.99,551.31
2016,1,21,16,0,741.0,56.0,0.7,1.0,252.0,630.26,526.84
2016,1,21,16,15,684.5,50.5,0.75,0.5,206.0,582.09,489.56
2016,1,21,16,30,628.0,45.0,0.8,0.0,160.0,531.44,447.84
2016,1,21,16,45,529.0,37.5,0.9,0.0,115.0,456.33,382.52
2016,1,21,17,0,430.0,30.0,1.0,0.0,70.0,374.76,297.77
2016,1,21,17,15,215.0,15.0,1.0,0.0,35.0,189.23,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
