Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,577.4,459.36
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,607.84,485.64
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,632.2,506.99
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,653.21,525.48
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,549.3,444.01
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,423.1,342.47
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,555.77,452.41
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,681.0,553.0
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,670.29,545.54
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,660.52,539.38
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,634.51,519.63
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,605.56,497.25
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,559.25,461.49
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,510.97,422.58
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,437.22,361.12
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,363.56,296.15
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,214.87,158.4
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,17.07,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,8.54,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,8.54,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,20.56,7.55
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,33.15,23.53
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,42.49,32.79
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,54.62,44.19
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,60.65,49.86
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,66.61,55.27
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,70.34,58.52
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,74.07,61.67
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,76.29,63.42
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,97.34,81.92
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,106.05,89.43
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,114.69,96.85
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,129.71,104.69
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,145.4,117.2
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,132.28,106.24
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,117.57,94.01
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,144.32,115.83
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,172.09,138.3
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,160.62,128.9
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,148.14,118.69
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,141.48,113.23
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,134.52,107.52
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,143.68,115.2
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,153.29,123.25
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,137.03,109.89
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,120.36,96.16
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,127.45,102.25
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,135.1,108.8
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,123.17,99.03
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,111.06,89.1
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,101.26,81.19
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,91.4,73.13
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,321.79,273.53
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,535.74,448.12
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,484.95,405.91
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,433.02,363.15
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,368.05,307.5
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,303.68,249.94
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,173.59,131.27
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,22.25,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.05,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.1,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.15,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,8.21,1.73
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,10.69,4.0
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,13.17,6.23
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,11.11,4.35
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,9.06,2.47
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.06,2.45
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,9.07,2.42
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,28.1,19.3
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,47.23,36.13
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,62.68,47.21
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,77.93,59.76
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,68.14,51.5
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,58.12,43.09
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,66.07,49.57
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,74.03,56.03
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,60.65,44.91
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,47.3,33.83
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,34.4,23.04
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,21.53,12.29
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,56.89,41.67
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,92.69,71.24
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,96.71,74.61
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,100.88,78.13
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,90.6,69.77
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,80.22,61.31
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,61.4,45.8
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,43.05,30.57
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,39.29,27.57
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,35.54,24.53
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,31.38,21.06
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,27.23,17.56
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,22.67,13.68
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,18.11,9.75
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,13.98,6.15
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,9.86,2.53
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.15,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.46,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.28,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,16.52,6.14
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,27.74,18.76
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,42.05,32.27
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,56.17,45.48
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,69.82,57.99
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,83.32,70.14
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,95.39,80.92
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,107.33,91.44
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,105.1,89.23
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,109.55,92.98
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,112.51,95.38
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,119.22,101.11
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,171.58,127.69
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,208.27,160.29
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,229.86,179.11
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,248.64,196.36
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,221.68,177.49
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,182.19,147.21
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,249.04,200.72
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,329.62,265.01
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,335.59,270.39
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,339.64,274.27
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,300.0,243.34
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,261.43,212.52
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,283.7,231.65
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,307.74,252.09
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,262.99,216.23
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,215.16,177.17
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,174.98,144.03
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,145.91,119.68
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,133.02,108.96
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,120.02,98.04
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,106.53,86.71
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,92.89,75.13
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,77.9,62.36
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,62.61,49.08
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,46.9,35.21
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,30.54,20.64
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,18.58,9.49
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,7.4,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,3.84,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,11.1,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,20.35,9.91
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,29.93,21.49
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,38.9,30.45
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,45.16,36.67
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,47.77,39.22
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,50.49,41.75
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,53.05,44.1
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,55.61,46.4
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,62.45,52.54
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,63.83,53.58
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,65.67,55.04
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,75.42,63.72
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,133.96,75.5
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,192.98,116.53
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,251.21,166.67
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,308.84,220.51
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,364.24,273.41
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,418.31,324.89
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,469.27,373.35
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,518.09,418.85
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,563.87,460.82
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,607.07,499.63
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,644.97,533.08
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,679.63,563.24
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,708.84,587.58
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,734.45,608.56
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,753.99,626.11
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,769.7,639.54
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,777.36,645.76
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,781.1,649.09
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,776.63,646.43
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,768.44,640.75
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,755.32,630.2
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,731.57,610.99
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,693.35,581.84
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,652.39,548.91
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,586.64,493.57
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,519.52,433.79
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,408.03,329.46
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,285.74,49.41
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,123.7,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,12.8,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,23.41,12.92
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,34.39,25.65
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,45.59,36.73
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,56.47,47.28
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,66.2,56.46
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,75.61,65.12
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,83.75,72.43
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,91.67,79.38
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,84.08,71.98
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,73.7,62.12
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,107.85,92.63
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,148.56,119.9
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,162.92,117.66
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,196.88,135.07
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,240.99,163.79
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,309.39,216.67
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,348.16,258.35
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,373.99,287.82
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,441.53,343.85
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,515.25,404.56
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,559.43,442.29
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,600.87,477.07
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,637.67,507.89
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,671.34,535.68
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,698.69,558.22
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,722.4,577.73
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,740.3,593.88
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,760.36,610.51
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,714.14,577.59
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,665.21,543.02
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,709.05,576.7
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,754.64,609.71
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,732.95,592.77
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,707.78,573.85
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,666.86,544.21
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,623.07,511.02
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,557.43,458.03
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,484.4,396.27
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,372.96,297.72
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,248.92,78.42
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,101.27,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.41,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,11.11,3.37
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,18.96,11.66
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,28.08,20.5
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,37.22,29.31
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,46.76,38.32
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,55.96,46.86
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,84.23,72.93
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,111.01,97.23
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,124.11,108.52
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,130.65,113.76
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,139.42,121.36
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,142.08,117.92
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,158.61,130.92
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,170.49,139.93
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,169.45,139.4
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,160.27,132.01
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,169.12,139.17
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,178.3,146.61
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,200.77,165.33
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,227.08,187.32
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,237.3,196.03
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,248.05,205.27
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,272.54,225.96
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,299.15,248.45
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,284.33,236.36
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,267.88,222.93
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,273.82,228.53
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,280.14,234.43
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,317.28,266.54
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,342.02,288.32
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,313.86,265.59
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,284.28,241.57
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,265.72,226.88
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,246.27,211.08
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,223.0,191.82
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,198.84,171.19
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,168.01,143.6
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,136.05,114.27
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,78.15,61.28
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,23.73,5.27
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,10.66,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,6.4,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,12.8,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,21.87,12.51
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,31.23,22.84
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,37.29,28.95
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,43.32,34.8
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,64.29,54.31
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,91.07,78.83
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,103.33,89.74
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,117.66,102.37
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,112.05,96.7
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,104.84,89.68
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,59.32,48.38
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,9.08,2.28
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,111.28,88.15
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,206.87,164.82
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,172.99,139.17
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,128.65,104.54
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,114.72,92.74
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,100.18,80.38
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,230.69,187.91
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,379.36,308.24
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,305.59,250.14
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,210.05,172.12
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,147.92,120.93
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,84.17,67.06
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,120.82,98.55
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,159.41,131.38
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,101.07,81.88
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,44.75,33.42
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,80.31,64.39
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,120.02,98.7
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,100.54,82.09
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,80.87,65.27
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,72.17,57.87
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,63.44,50.35
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,317.81,276.12
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,521.3,444.29
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,447.24,379.87
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,376.72,318.07
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,276.59,227.34
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,166.41,85.43
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,58.74,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,3.84,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,7.4,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,19.42,10.76
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,30.98,22.72
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,44.95,36.21
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,58.75,49.44
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,72.06,61.93
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,85.23,74.06
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,102.44,89.87
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,121.27,107.0
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,133.02,117.26
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,144.45,127.13
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,134.24,117.57
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,138.04,109.36
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,177.23,131.81
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,216.46,161.85
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,250.9,195.57
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,274.7,220.77
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,194.1,158.38
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,90.45,73.18
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,82.35,66.33
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,74.06,59.25
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,85.31,69.04
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,96.67,78.9
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,139.49,116.01
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,184.31,154.56
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,195.1,164.03
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,206.67,174.29
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,199.91,168.78
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,192.99,163.17
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,142.34,119.6
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,91.55,75.29
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,221.14,191.76
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,339.93,296.52
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,317.55,277.45
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,294.39,257.85
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,266.88,234.55
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,238.3,209.67
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,204.76,179.17
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,169.96,146.66
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,121.45,100.54
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,65.47,35.68
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,22.92,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,8.11,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,15.89,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,26.61,17.35
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,37.12,28.62
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,44.21,35.77
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,51.22,42.6
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,56.24,47.47
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,61.19,52.11
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,64.43,54.97
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,67.65,57.74
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,73.87,63.36
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,73.94,63.26
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,75.43,64.47
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,95.05,64.73
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,153.0,93.59
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,210.76,137.52
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,266.18,186.58
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,321.5,238.7
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,375.02,290.36
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,427.33,340.66
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,476.95,387.98
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,524.87,432.95
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,517.04,431.83
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,487.45,410.49
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,448.05,379.47
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,396.27,336.5
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,331.88,282.76
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,249.0,211.79
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,408.01,351.97
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,566.53,487.84
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,557.49,481.13
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,545.66,472.8
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,403.66,351.96
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,242.97,210.98
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,514.39,452.92
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,738.14,638.98
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,699.71,606.82
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,658.34,572.57
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,600.04,522.79
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,540.06,468.42
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,445.14,378.66
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,336.24,222.6
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,138.96,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,7.68,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,16.45,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,24.92,16.26
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,33.36,25.43
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,38.76,30.97
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,44.16,36.29
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,47.23,39.23
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,50.34,42.09
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,52.89,44.34
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,55.42,46.52
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,63.42,53.85
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,65.34,55.5
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,67.11,56.89
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,90.16,57.67
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,148.81,85.91
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,207.75,130.56
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,266.01,182.69
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,323.71,237.6
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,379.41,291.19
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,433.79,343.01
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,485.39,391.98
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,534.94,438.01
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,580.06,478.55
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,622.47,515.76
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,660.57,549.32
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,695.48,579.63
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,724.68,605.11
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,750.26,627.39
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,769.44,642.55
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,784.8,654.46
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,792.81,661.44
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,796.93,665.65
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,792.33,662.38
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,791.42,661.71
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,771.43,645.28
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,747.91,625.79
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,710.82,597.68
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,670.9,566.14
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,607.64,513.81
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,542.98,457.53
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,439.75,366.05
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,333.55,229.73
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,141.98,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
