Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,107.31,89.04
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,94.7,77.59
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,80.99,65.3
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,81.97,65.82
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,82.92,66.32
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,107.5,86.86
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,172.17,116.34
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,202.86,128.26
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,256.96,165.51
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,314.48,215.13
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,372.56,266.38
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,429.12,316.82
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,486.74,367.15
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,539.27,411.81
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,590.37,454.09
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,637.53,492.93
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,682.62,529.26
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,726.05,563.3
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,762.16,591.36
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,795.75,617.48
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,826.22,640.63
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,849.59,657.88
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,869.3,672.64
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,883.7,684.82
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,894.36,694.54
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,902.69,701.75
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,901.07,702.05
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,890.69,697.02
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,876.67,689.52
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,853.0,673.77
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,826.06,655.65
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,785.82,628.54
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,742.99,599.05
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,692.4,562.1
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,640.09,522.77
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,559.53,460.72
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,477.35,394.7
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,372.81,306.63
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,273.94,217.86
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,142.57,59.82
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.12,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.89,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,26.07,15.8
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,41.64,30.69
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,58.14,45.73
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,74.25,60.17
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,87.67,71.93
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,97.56,80.32
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,116.57,96.4
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,131.64,108.81
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,143.77,118.53
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,162.74,133.89
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,167.81,137.69
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,169.92,139.03
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,183.74,149.86
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,207.77,159.86
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,162.07,124.12
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,106.16,80.55
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,216.76,164.32
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,344.66,260.3
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,380.76,287.7
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,429.73,325.72
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,466.53,354.56
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,504.6,384.05
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,479.21,366.1
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,439.16,336.12
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,529.19,406.12
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,632.09,484.4
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,653.28,500.37
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,672.56,515.31
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,609.75,468.7
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,535.74,413.06
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,587.58,453.7
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,624.85,483.18
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,620.84,481.38
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,614.82,478.43
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,586.21,458.89
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,555.51,437.69
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,686.17,541.11
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,801.58,626.63
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,670.45,531.5
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,530.4,426.69
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,478.67,387.29
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,427.57,346.86
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,368.43,301.39
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,309.46,254.06
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,238.36,194.14
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,167.65,132.03
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,85.62,39.67
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.11,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,15.36,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,28.73,18.83
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,41.82,31.72
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,52.64,41.96
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,63.19,51.69
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,70.54,58.27
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,80.09,66.63
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,83.97,69.77
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,87.73,72.72
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,90.48,74.75
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,93.12,76.65
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,94.17,77.17
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,95.19,77.67
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,102.04,83.21
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,156.91,97.28
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,218.54,154.48
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,264.12,204.24
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,282.39,218.1
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,300.76,232.13
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,358.52,274.35
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,433.45,330.47
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,460.11,351.9
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,484.85,371.51
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,492.28,377.51
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,491.73,377.2
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,497.98,381.97
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,502.2,385.01
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,488.03,374.54
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,470.75,361.74
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,474.6,365.21
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,477.67,367.98
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,408.85,317.41
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,351.58,274.67
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,303.8,238.62
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,237.23,187.11
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,169.62,134.09
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,102.74,80.02
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,63.11,47.51
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,25.63,16.13
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,34.74,24.02
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,43.87,31.95
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,37.2,26.35
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,30.55,20.7
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,24.32,15.38
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,18.11,9.99
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,12.33,4.88
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.56,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.28,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.1,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,7.39,0.95
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,11.1,4.4
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,14.81,7.85
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,19.36,11.97
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,23.92,16.03
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,48.03,37.63
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,71.86,58.67
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,73.72,59.95
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,75.52,61.2
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,69.83,56.02
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,64.01,50.77
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,129.33,102.16
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,190.95,150.92
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,170.23,133.96
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,146.28,114.78
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,156.85,123.16
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,167.71,131.73
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,189.91,149.27
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,212.77,167.22
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,194.97,152.74
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,176.16,137.59
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,196.07,153.53
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,216.53,169.77
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,196.3,153.87
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,175.38,137.4
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,178.05,139.74
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,180.75,142.07
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,157.0,123.09
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,132.75,103.6
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,116.01,90.32
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,99.13,76.8
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,91.35,70.56
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,83.52,64.24
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,59.0,44.0
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,34.81,23.81
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,45.18,32.67
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,55.57,41.57
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,48.46,35.76
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,41.37,29.91
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,35.54,25.01
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,29.72,20.06
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,23.91,15.08
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,18.11,10.03
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,12.74,5.27
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.39,0.51
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.69,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,8.11,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,15.49,0.76
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,25.14,15.96
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,34.66,25.14
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,40.86,31.03
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,46.99,36.64
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,50.52,39.74
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,58.87,47.01
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,91.09,75.19
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,138.91,116.36
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,147.95,123.23
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,161.96,134.29
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,106.07,86.25
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,78.57,62.47
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,92.34,60.45
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,151.96,84.13
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,212.38,125.79
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,273.62,176.39
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,334.88,230.56
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,396.11,285.49
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,455.01,338.05
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,513.08,388.76
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,569.04,435.77
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,623.31,479.96
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,674.03,521.16
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,722.55,559.7
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,767.15,594.5
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,808.92,626.44
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,845.92,652.45
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,879.66,676.06
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,907.54,696.02
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,931.77,713.54
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,949.91,728.08
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,964.2,740.15
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,971.31,746.07
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,974.49,749.49
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,969.46,748.2
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,971.26,751.88
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,952.79,740.4
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,930.69,726.59
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,897.49,704.81
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,861.28,680.56
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,811.45,646.21
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,759.56,609.33
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,694.13,562.42
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,622.27,507.83
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,520.33,425.4
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,422.35,340.56
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,221.94,143.07
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,9.39,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,18.13,4.59
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,29.06,20.08
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,39.77,30.5
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,46.21,36.74
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,52.57,42.66
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,56.99,46.53
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,61.31,50.16
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,63.93,52.27
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,72.63,59.76
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,75.52,61.99
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,78.27,64.09
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,79.46,64.92
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,80.6,65.73
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,98.37,64.55
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,158.02,91.46
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,225.5,140.33
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,285.12,190.05
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,344.17,242.26
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,403.06,294.62
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,460.64,345.65
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,517.45,394.73
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,571.15,439.15
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,623.37,480.8
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,672.71,519.76
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,719.96,555.96
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,763.83,588.03
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,805.19,617.44
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,841.45,641.77
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,874.55,663.51
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,902.01,681.24
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,925.94,696.53
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,943.29,707.4
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,956.84,715.82
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,963.59,720.64
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,977.17,730.2
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,971.79,727.36
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,962.51,722.37
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,944.35,711.68
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,922.59,698.75
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,887.85,677.48
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,850.12,653.94
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,806.62,624.68
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,755.16,588.99
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,682.69,539.27
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,610.28,486.69
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,506.87,406.88
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,407.3,324.32
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,254.99,169.89
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,66.49,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,10.24,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,18.71,6.67
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,30.61,21.58
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,41.22,31.87
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,47.98,38.32
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,54.63,44.38
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,58.22,47.46
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,61.8,50.39
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,64.37,52.44
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,73.08,59.9
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,74.89,61.04
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,76.65,62.13
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,77.53,62.58
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,78.37,63.0
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,100.24,63.15
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,159.77,91.28
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,226.88,140.34
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,285.95,189.88
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,344.58,241.74
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,402.61,293.34
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,458.74,343.1
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,514.04,391.05
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,566.4,434.8
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,616.85,475.69
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,664.31,514.12
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,709.65,550.1
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,749.67,580.29
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,786.69,607.64
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,819.82,631.98
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,858.47,659.41
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,879.89,675.02
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,897.23,688.05
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,910.96,699.75
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,920.89,709.03
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,918.32,708.48
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,919.32,710.7
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,903.42,700.88
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,883.42,688.4
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,775.59,612.69
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,657.35,525.31
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,709.77,569.07
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,765.55,611.21
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,691.94,557.58
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,610.96,497.83
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,537.69,443.21
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,465.5,386.67
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,369.64,306.92
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,278.17,227.03
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,143.84,98.99
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,7.68,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,14.85,4.83
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,32.18,22.43
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,48.33,37.42
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,65.0,52.65
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,81.34,67.3
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,96.8,80.85
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,111.96,93.85
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,113.05,94.33
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,118.3,98.4
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,145.14,120.8
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,161.01,133.45
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,174.37,144.37
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,187.35,154.91
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,195.19,152.97
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,206.33,160.73
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,238.34,184.29
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,274.25,211.09
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,300.07,230.04
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,339.91,260.34
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,386.68,295.8
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,450.6,345.36
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,410.29,316.11
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,350.37,270.04
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,334.54,258.14
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,316.15,244.03
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,337.35,260.58
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,359.69,277.92
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,377.06,291.46
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,395.24,305.64
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,360.47,279.07
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,323.31,250.59
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,328.4,255.39
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,333.71,260.41
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,446.31,349.74
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,544.24,425.83
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,395.71,312.16
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,206.96,162.88
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,147.88,116.06
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,89.76,68.76
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,155.6,124.19
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,220.38,178.15
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,194.26,157.12
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,167.74,135.65
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,136.93,110.26
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,94.05,74.21
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,66.6,50.48
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,38.01,25.66
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,20.01,8.83
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.12,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,6.4,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,12.35,3.41
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,27.54,17.94
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,42.07,31.09
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,58.89,46.18
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,75.49,60.9
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,90.99,74.41
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,106.36,87.61
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,96.65,78.9
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,85.65,69.11
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,127.88,105.0
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,167.92,138.35
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,157.03,128.48
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,153.65,125.06
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,161.37,125.08
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,170.03,131.27
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,206.51,158.89
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,254.87,195.77
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,270.68,207.61
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,286.95,219.88
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,230.95,177.11
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,168.25,128.46
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,171.43,130.99
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,174.61,133.45
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,281.72,216.95
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,394.86,303.21
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,432.26,331.82
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,480.4,368.53
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,390.83,300.91
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,291.21,224.3
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,325.96,251.68
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,350.75,271.14
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,324.2,251.36
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,296.27,230.47
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,256.46,199.85
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,233.11,181.92
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,183.86,143.48
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,134.36,104.14
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,159.25,124.96
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,186.33,147.48
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,155.43,122.62
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,124.28,97.31
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,108.09,84.36
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,91.71,71.04
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,74.49,56.91
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,56.88,42.19
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,40.59,28.26
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,24.78,14.67
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,14.43,4.94
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,5.97,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,11.52,3.36
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,23.12,14.62
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,34.75,25.35
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,48.25,37.69
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,61.58,49.72
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,71.56,58.57
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,81.46,67.2
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,49.29,38.45
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,14.86,7.65
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,99.91,82.57
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,168.96,141.46
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,151.86,126.33
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,132.15,109.19
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,188.99,141.04
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,247.64,185.98
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,269.09,204.4
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,292.71,225.68
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,317.81,233.78
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,410.23,300.84
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,466.92,351.26
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,522.99,400.31
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,577.27,446.2
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,630.79,490.39
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,680.12,531.19
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,727.39,569.65
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,772.06,605.69
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,814.39,638.68
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,851.19,666.11
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,884.84,691.34
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,776.68,610.43
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,618.67,485.95
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,810.08,640.54
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,969.86,761.14
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,978.02,767.87
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,982.29,772.84
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,978.08,772.47
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,970.1,769.58
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,954.58,759.87
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,946.22,755.55
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,915.29,735.41
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,881.34,712.88
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,833.6,679.48
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,783.81,643.6
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,715.49,591.91
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,654.29,543.42
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,553.74,460.73
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,456.91,376.43
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,308.53,232.98
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,111.14,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,12.38,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,24.01,14.36
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,32.66,24.04
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,41.21,32.42
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,46.08,37.24
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,50.93,41.84
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,58.84,49.03
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,62.15,51.84
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,64.83,54.02
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,67.43,56.08
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,68.43,56.67
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,69.4,57.25
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,79.8,66.26
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,81.28,67.25
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,118.91,71.57
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,179.52,105.38
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,240.26,152.56
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,301.44,206.04
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,361.91,260.91
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,422.11,315.33
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,480.6,367.07
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,538.05,416.2
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,592.93,461.87
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,646.18,504.67
