Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,696.03,543.47
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,743.58,579.3
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,787.65,611.6
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,828.99,639.81
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,865.61,664.83
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,898.95,687.47
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,925.75,706.12
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,948.85,722.37
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,966.9,734.76
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,981.1,744.71
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,987.51,748.85
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,989.97,750.6
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,985.2,748.49
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,976.62,744.08
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,957.67,732.83
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,946.11,726.79
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,914.17,706.75
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,879.24,684.55
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,830.08,651.28
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,778.9,615.8
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,716.29,573.27
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,647.75,523.7
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,550.36,448.53
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,456.41,370.9
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,314.61,239.13
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,123.16,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.4,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,23.02,13.69
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,30.85,22.05
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,38.6,29.45
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,43.18,33.81
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,51.96,41.8
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,55.42,44.7
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,58.84,47.46
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,61.24,49.25
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,63.58,50.94
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,65.03,51.82
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,75.47,60.53
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,77.1,61.63
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,78.61,62.63
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,119.49,68.29
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,179.13,101.78
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,239.4,147.92
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,300.19,199.97
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,359.9,253.14
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,419.26,305.95
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,476.7,356.89
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,533.14,405.82
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,587.46,451.09
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,640.11,493.71
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,689.14,533.28
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,735.89,570.24
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,778.68,602.63
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,818.66,631.05
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,854.11,656.4
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,886.3,679.44
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,911.87,698.2
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,933.73,714.52
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,950.23,726.9
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,962.91,736.82
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,965.56,739.95
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,964.32,740.62
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,957.8,738.5
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,958.66,741.76
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,933.03,724.98
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,903.98,705.94
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,869.83,684.52
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,839.1,665.28
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,778.22,623.29
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,716.12,579.43
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,643.38,525.46
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,570.87,469.23
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,460.45,379.98
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,351.89,288.2
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,206.6,156.5
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,15.0,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.83,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.96,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,28.17,18.69
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,36.64,27.79
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,45.02,36.0
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,50.91,41.73
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,56.7,47.17
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,60.6,50.62
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,64.4,53.88
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,73.09,61.63
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,75.74,63.83
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,78.1,65.61
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,80.33,67.27
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,81.38,67.89
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,82.38,68.45
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,127.92,76.87
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,197.49,121.08
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,257.69,169.37
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,318.52,223.61
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,378.54,278.58
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,438.39,333.1
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,496.48,385.77
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,553.67,436.29
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,608.59,482.68
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,662.01,526.29
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,712.06,566.94
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,759.97,604.84
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,804.71,638.65
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,846.92,668.89
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,883.16,694.27
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,916.11,717.19
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,944.52,735.45
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,969.33,751.11
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,986.65,762.96
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1000.06,772.25
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1007.46,778.1
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,1010.9,781.47
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,1005.15,779.62
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,1006.74,783.08
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,988.87,772.33
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,967.34,759.32
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,934.54,738.58
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,898.64,715.46
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,849.83,681.29
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,805.86,649.91
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,735.6,599.95
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,665.21,547.44
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,565.49,467.93
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,468.95,386.44
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,324.46,255.41
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,165.9,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,62.36,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,13.0,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,26.33,17.59
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,34.86,26.52
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,43.24,34.72
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,48.39,39.69
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,53.47,44.39
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,57.82,48.16
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,62.01,51.68
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,70.1,58.77
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,72.44,60.56
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,73.88,61.52
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,75.25,62.44
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,75.79,62.6
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,76.3,62.76
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,133.83,80.09
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,192.59,115.71
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,252.08,163.25
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,312.08,216.06
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,371.77,270.31
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,430.87,323.72
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,487.89,374.93
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,544.03,424.17
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,584.01,458.41
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,612.66,481.67
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,654.58,515.58
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,694.74,547.41
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,718.05,564.59
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,737.16,578.22
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,762.43,598.02
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,785.35,615.93
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,867.88,680.36
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,940.85,733.64
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,903.51,707.54
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,851.1,669.99
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,781.49,618.73
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,694.14,553.51
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,602.8,484.59
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,488.38,396.09
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,563.92,459.25
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,615.38,502.7
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,498.24,410.59
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,362.04,301.08
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,323.59,271.17
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,285.16,240.15
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,246.23,208.29
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,206.58,174.83
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,146.54,122.85
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,101.57,82.65
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,58.01,42.11
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.89,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.12,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,15.48,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,29.83,19.84
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,36.82,27.1
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,45.29,35.16
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,50.69,40.26
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,56.01,45.09
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,55.73,44.76
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,60.73,49.11
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,89.28,74.23
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,117.61,98.74
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,89.04,73.17
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,76.59,61.93
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,78.15,63.1
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,79.58,64.16
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,163.71,110.16
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,250.04,183.51
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,255.51,175.36
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,310.26,212.5
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,362.75,269.09
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,400.13,308.22
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,400.69,312.46
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,386.12,303.08
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,467.78,367.13
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,574.32,450.59
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,495.59,390.27
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,389.86,306.47
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,333.46,262.87
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,265.2,209.05
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,247.77,195.47
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,229.69,181.25
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,498.19,399.21
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,764.72,605.33
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,559.0,445.25
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,321.3,254.53
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,470.95,377.28
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,626.56,501.18
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,456.28,367.86
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,282.01,226.85
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,626.99,513.12
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,913.06,733.79
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,732.76,598.66
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,544.73,451.48
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,501.66,418.42
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,458.23,383.91
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,408.64,344.42
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,358.5,303.12
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,402.3,339.16
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,423.51,351.98
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,291.37,231.39
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,144.9,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,52.16,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.73,0.77
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,27.93,18.95
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,35.19,26.3
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,42.41,33.18
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,47.26,37.8
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,52.04,42.2
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,59.61,48.92
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,62.51,51.29
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,64.78,53.05
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,66.98,54.72
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,67.64,55.01
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,77.6,63.52
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,79.15,64.69
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,80.58,65.76
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,136.77,77.95
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,197.21,116.36
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,258.12,165.96
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,319.39,220.43
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,379.8,275.14
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,439.96,329.15
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,498.52,381.4
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,556.01,431.42
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,610.89,477.19
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,664.1,520.23
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,713.86,560.26
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,761.3,597.57
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,599.56,473.18
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,367.8,288.53
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,419.71,330.5
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,487.34,383.01
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,374.19,295.91
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,254.77,201.8
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,205.66,163.4
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,155.94,123.57
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,449.21,365.05
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,712.08,568.85
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,667.36,534.15
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,620.41,499.32
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,458.43,373.17
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,296.14,241.62
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,397.38,328.73
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,495.56,410.91
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,458.06,382.07
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,419.78,352.66
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,544.68,457.55
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,645.61,534.72
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,553.98,459.42
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,465.18,383.97
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,331.17,264.92
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,187.06,19.01
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,70.12,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.95,3.11
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,30.44,21.37
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,37.61,28.69
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,44.76,35.6
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,49.51,40.16
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,54.21,44.5
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,84.22,71.79
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,115.35,99.64
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,87.81,74.41
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,67.78,56.06
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,68.46,56.48
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,78.49,65.3
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,80.05,66.5
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,82.38,68.4
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,173.7,120.14
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,255.34,195.43
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,265.71,189.82
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,329.16,234.47
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,390.71,292.39
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,451.8,349.48
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,511.2,404.7
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,569.51,457.67
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,592.3,479.19
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,596.42,482.63
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,684.53,556.54
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,778.13,634.63
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,822.51,670.51
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,864.02,701.83
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,901.29,729.82
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,935.26,755.29
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,962.83,776.0
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,986.65,794.03
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,1005.11,807.87
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,1019.65,818.97
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,1026.09,824.7
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,1028.53,827.76
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,1023.88,826.99
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,1015.36,823.6
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,1007.65,819.45
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,985.1,804.43
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,952.74,782.83
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,917.28,758.7
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,865.48,720.34
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,818.6,685.09
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,749.49,631.61
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,680.15,576.33
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,584.35,496.85
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,491.29,415.63
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,353.37,290.56
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,207.2,51.1
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,78.8,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.64,3.68
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,27.87,19.72
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,35.15,27.13
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,42.33,34.14
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,46.8,38.42
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,55.76,46.7
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,59.82,50.17
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,63.74,53.41
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,65.92,55.1
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,68.03,56.71
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,70.56,58.68
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,72.94,60.49
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,83.44,69.53
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,89.1,74.16
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,148.53,87.51
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,208.46,127.48
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,267.18,175.3
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,326.3,227.11
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,384.77,279.6
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,441.99,330.4
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,497.22,378.74
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,551.49,425.11
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,602.91,467.59
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,652.15,507.19
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,698.72,544.01
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,743.18,578.48
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,783.18,608.48
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,820.49,635.58
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,828.76,640.29
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,813.4,628.15
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,805.45,622.43
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,794.64,614.41
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,842.56,651.88
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,887.42,686.52
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,929.6,717.02
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,960.64,739.93
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,951.08,734.72
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,945.02,732.54
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,923.92,720.02
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,899.53,705.35
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,862.89,682.16
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,823.63,656.85
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,772.21,621.43
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,719.14,583.94
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,647.66,531.97
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,576.12,477.7
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,483.87,403.7
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,392.68,326.94
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,273.38,221.39
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,145.01,48.68
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,49.41,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,13.19,3.89
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,26.35,17.81
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,43.02,33.47
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,59.43,48.75
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,75.39,63.35
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,91.23,77.53
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,108.55,92.74
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,128.03,109.57
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,143.84,122.9
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,159.23,135.68
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,162.32,137.64
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,164.9,139.2
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,189.2,159.37
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,214.0,179.73
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,230.84,177.74
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,258.2,193.83
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,287.11,219.86
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,305.56,237.56
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,340.34,256.43
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,436.0,328.17
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,488.48,373.44
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,540.63,417.39
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,552.12,428.34
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,541.83,420.02
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,567.35,440.42
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,591.69,459.51
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,697.63,542.86
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,807.62,627.96
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,800.14,619.81
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,774.98,599.05
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,757.82,586.73
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,735.57,570.45
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,741.16,575.92
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,744.26,579.52
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,719.13,562.81
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,708.36,556.37
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,768.32,604.28
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,805.47,635.43
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,679.65,539.9
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,533.61,427.12
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,549.02,443.09
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,560.74,455.67
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,509.31,416.02
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,458.24,376.16
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,403.64,333.58
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,349.19,289.73
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,284.62,235.78
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,221.12,180.97
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,126.6,98.66
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,31.24,8.27
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,12.76,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,19.24,8.68
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,33.71,23.7
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,49.8,38.63
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,65.84,53.32
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,81.61,67.53
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,97.11,81.22
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,78.58,64.51
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,57.21,45.32
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,94.53,77.95
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,129.17,107.68
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,122.07,100.94
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,114.35,93.83
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,165.5,137.05
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,198.04,156.23
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,165.2,129.11
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,126.91,98.83
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,128.35,99.86
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,129.79,100.87
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,151.41,117.85
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,173.61,135.15
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,176.88,137.68
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,180.14,140.26
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,169.94,132.18
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,159.35,123.79
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,198.29,154.81
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,238.2,186.24
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,348.7,272.48
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,463.36,359.4
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,395.67,307.55
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,322.72,251.4
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,271.98,212.56
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,232.24,181.72
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,127.71,98.78
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,26.61,16.35
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,438.65,355.46
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,848.01,659.58
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,572.11,451.99
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,279.53,221.14
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,635.99,508.67
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,925.61,718.58
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,895.47,696.63
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,862.42,675.45
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,829.21,652.56
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,787.69,623.16
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,723.79,578.7
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,659.62,532.06
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,570.35,463.52
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,483.67,393.09
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,353.62,283.11
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,219.64,108.52
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,82.33,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,10.24,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.27,11.35
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,32.63,23.66
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,40.11,30.98
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,47.48,37.9
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,52.09,42.15
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,56.62,46.16
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,59.41,48.48
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,67.82,55.79
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,70.18,57.59
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,72.46,59.29
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,73.49,59.88
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,74.47,60.43
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,75.27,60.96
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,101.66,68.28
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,160.7,93.89
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,220.38,136.13
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,279.26,185.16
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,338.65,237.5
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,397.19,289.68
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,454.92,340.0
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,511.0,388.59
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,566.21,435.07
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,618.9,477.33
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,669.96,516.88
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,717.64,553.71
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,763.22,588.05
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,803.81,616.8
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,841.52,641.73
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,875.59,663.66
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,906.54,683.14
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,887.8,669.62
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,838.44,632.95
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,827.85,625.94
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,813.42,615.85
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,792.52,601.33
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,768.32,584.56
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,829.49,631.87
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,896.48,678.38
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,865.36,658.37
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,831.22,637.43
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,673.28,528.38
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,507.74,406.14
