Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,462.84,374.09
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,418.03,340.19
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,371.95,306.0
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,325.19,269.82
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,247.74,206.4
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,188.74,155.8
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,121.47,96.09
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,37.4,16.06
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,15.04,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,11.1,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.9,13.2
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,35.02,25.91
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,42.78,33.53
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,50.38,40.75
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,55.21,45.19
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,59.93,49.37
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,63.24,52.04
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,66.44,54.53
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,75.16,62.01
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,77.56,63.79
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,79.0,64.72
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,80.36,65.57
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,80.89,65.72
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,99.57,64.5
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,157.09,90.83
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,224.24,139.5
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,281.52,187.2
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,339.29,238.08
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,396.85,289.29
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,454.24,339.54
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,509.64,387.58
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,564.21,433.59
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,616.26,475.63
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,666.83,515.23
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,714.04,551.97
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,759.17,586.27
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,801.08,616.7
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,840.47,643.22
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,874.41,666.78
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,905.21,688.18
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,930.95,706.15
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,953.22,721.88
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,968.68,733.12
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,980.41,742.06
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,985.97,747.05
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,999.56,757.71
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,992.81,755.68
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,982.31,751.45
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,964.12,741.2
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,942.49,728.68
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,909.18,707.99
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,872.97,685.08
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,831.77,656.96
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,782.34,622.3
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,714.95,575.17
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,647.39,525.84
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,556.28,455.94
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,467.69,384.05
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,342.94,278.07
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,217.24,129.82
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,79.49,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.03,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.21,14.72
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,36.0,26.97
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,46.92,37.49
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,57.55,47.5
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,60.52,50.23
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,61.22,50.72
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,63.5,52.46
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,65.96,54.29
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,74.26,61.43
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,76.36,62.96
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,77.89,63.85
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,79.31,64.65
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,79.9,64.85
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,102.46,64.64
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,170.09,100.15
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,228.75,142.55
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,287.41,192.3
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,346.57,245.31
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,404.67,297.67
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,462.29,348.81
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,506.78,389.96
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,543.69,422.19
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,606.8,472.77
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,675.22,527.13
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,722.84,564.56
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,768.35,599.58
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,774.29,600.51
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,756.57,583.84
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,842.52,650.23
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,913.99,701.38
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,897.41,688.27
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,853.74,654.34
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,878.25,673.84
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,899.63,690.62
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,786.81,608.17
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,657.16,511.98
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,776.18,606.3
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,882.03,685.64
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,744.3,586.45
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,595.11,474.71
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,652.55,523.01
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,684.05,550.67
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,633.95,513.52
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,583.24,475.6
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,530.95,437.33
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,478.14,397.0
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,405.97,338.76
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,335.59,279.29
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,244.93,199.45
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,133.83,83.56
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,47.86,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,17.32,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,25.91,16.45
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,36.79,27.64
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,43.34,34.12
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,49.84,40.28
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,54.4,44.45
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,58.88,48.39
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,59.66,48.77
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,65.9,54.02
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,66.44,54.19
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,72.1,58.91
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,80.51,66.01
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,81.85,66.84
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,78.42,63.52
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,112.07,70.1
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,171.24,98.88
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,231.45,142.74
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,291.29,193.13
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,351.41,246.19
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,410.58,298.8
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,469.26,350.02
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,526.07,399.1
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,581.83,445.93
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,635.48,488.87
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,687.5,529.19
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,736.3,566.99
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,782.9,602.3
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,825.18,632.09
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,864.67,658.12
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,899.5,681.6
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,931.07,702.78
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,957.11,720.69
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,979.53,736.29
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,995.33,747.08
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1007.29,755.49
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,1012.59,760.24
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,1014.03,762.69
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,1007.03,759.17
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,1007.93,761.18
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,989.11,750.07
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,966.78,736.89
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,933.55,716.48
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,897.39,693.9
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,848.92,661.09
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,805.0,630.91
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,738.83,585.94
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,672.45,538.87
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,582.51,470.85
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,495.12,401.03
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,371.35,298.6
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,249.79,164.88
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,93.23,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,7.26,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.26,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.73,16.53
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,37.34,28.12
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,44.63,35.14
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,51.8,41.77
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,56.21,45.67
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,60.54,49.32
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,63.51,51.63
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,66.41,53.81
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,74.35,60.51
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,76.06,61.66
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,77.57,62.64
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,78.98,63.54
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,79.22,63.44
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,108.05,64.99
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,176.39,102.94
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,235.17,145.9
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,292.9,193.92
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,351.07,244.46
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,408.3,294.48
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,465.26,343.37
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,520.49,390.22
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,574.82,435.02
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,626.56,475.71
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,676.77,513.95
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,723.89,549.85
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,768.93,583.42
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,810.1,613.57
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,848.67,639.86
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,882.39,662.76
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,912.98,683.53
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,938.12,699.36
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,959.76,712.92
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,974.53,722.86
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,985.56,730.53
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,990.43,734.91
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,1003.65,745.04
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,997.25,743.19
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,987.12,739.24
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,967.17,727.51
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,943.77,713.64
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,910.17,693.0
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,880.42,674.83
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,832.64,642.58
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,783.08,608.6
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,716.0,563.81
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,648.72,516.83
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,559.31,449.59
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,472.3,380.59
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,351.37,281.36
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,231.87,157.31
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,84.96,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,7.26,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.8,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,25.23,15.94
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,36.41,26.75
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,43.73,33.56
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,50.88,39.95
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,55.31,43.86
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,59.65,47.54
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,62.93,50.18
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,66.09,52.66
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,74.37,59.43
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,76.4,60.7
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,78.17,61.75
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,79.81,62.69
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,80.31,62.79
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,112.09,65.47
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,176.96,100.28
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,233.64,140.01
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,291.51,186.88
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,349.82,235.87
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,406.98,283.35
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,463.82,329.15
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,519.07,373.11
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,573.4,414.79
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,624.84,452.06
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,674.68,486.72
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,721.68,519.86
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,766.59,550.76
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,807.92,577.99
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,846.67,601.92
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,880.28,622.8
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,910.74,641.71
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,935.72,658.28
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,957.19,672.88
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,971.73,682.37
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,982.53,689.82
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,987.25,694.84
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,988.25,697.84
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,992.9,701.22
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,982.02,695.17
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,962.5,685.18
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,939.58,673.23
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,906.98,654.17
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,871.55,633.23
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,830.17,608.14
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,781.19,577.49
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,716.95,539.24
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,652.47,498.49
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,564.77,437.1
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,479.5,373.42
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,363.04,282.18
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,251.64,171.01
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,92.44,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,19.08,1.4
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.44,19.56
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.48,30.26
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,50.25,39.31
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,59.79,47.88
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,67.33,54.51
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,72.18,58.58
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,72.76,58.68
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,73.53,58.9
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,89.52,72.37
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,104.57,84.82
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,107.22,86.41
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,109.57,87.76
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,121.09,96.78
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,159.48,108.32
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,219.6,148.87
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,279.55,196.52
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,309.18,215.59
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,360.06,253.01
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,402.2,285.45
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,461.17,331.33
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,506.07,369.03
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,541.87,397.25
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,574.33,422.08
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,604.02,444.22
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,653.88,480.47
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,705.48,517.3
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,720.92,527.38
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,732.28,534.67
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,743.52,543.0
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,751.67,549.19
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,800.47,584.25
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,848.69,618.37
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,784.75,574.63
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,699.19,516.32
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,712.4,527.86
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,723.72,537.41
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,704.06,525.72
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,682.04,512.62
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,756.18,568.09
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,813.71,609.5
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,796.29,598.08
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,776.04,585.35
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,709.38,540.95
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,650.76,501.53
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,582.05,454.92
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,514.1,406.28
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,432.31,344.55
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,353.28,281.79
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,237.66,187.4
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,140.95,97.1
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,47.33,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,7.68,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,14.76,1.61
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,32.59,22.25
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,50.26,38.77
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,64.9,52.24
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,79.22,65.13
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,74.07,60.59
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,71.36,58.08
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,97.66,80.94
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,127.26,106.25
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,113.54,93.96
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,105.01,86.26
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,106.17,86.82
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,107.31,87.36
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,107.3,86.92
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,141.29,91.34
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,187.01,114.76
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,244.81,157.1
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,299.09,202.84
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,354.25,251.09
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,408.51,298.22
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,463.14,344.71
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,516.17,389.5
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,568.65,432.57
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,618.66,471.82
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,667.39,508.87
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,712.47,543.03
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,755.61,574.93
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,795.61,603.07
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,833.22,628.76
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,865.01,649.89
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,893.73,668.83
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,915.77,683.63
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,934.28,696.16
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,946.74,704.77
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,955.54,711.13
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,873.08,655.99
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,769.87,582.58
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,850.72,644.55
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,936.81,703.69
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,913.39,688.46
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,886.84,672.25
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,849.57,649.4
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,809.76,624.55
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,757.0,588.92
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,702.64,551.47
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,627.46,499.18
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,561.08,451.42
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,474.13,385.57
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,390.53,318.47
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,286.79,231.2
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,189.35,136.99
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,61.29,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.55,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,10.7,0.62
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,27.65,18.25
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,43.82,33.32
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,61.23,49.23
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,76.5,62.96
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,91.74,76.35
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,106.73,89.21
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,109.38,90.89
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,113.98,94.19
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,121.93,100.5
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,129.24,106.19
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,134.51,110.11
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,139.43,113.71
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,153.52,124.97
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,203.14,147.25
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,242.71,171.7
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,282.91,201.53
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,314.0,230.45
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,344.45,257.98
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,380.68,283.9
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,437.61,326.45
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,469.14,352.17
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,497.59,374.75
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,528.72,398.15
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,559.69,420.99
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,610.86,459.79
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,669.28,503.43
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,684.14,514.59
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,695.83,523.55
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,721.73,542.93
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,746.14,561.12
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,649.79,490.86
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,540.68,409.79
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,663.6,504.32
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,791.33,598.71
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,754.35,571.78
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,696.58,531.26
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,620.59,477.03
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,521.01,404.41
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,693.29,538.52
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,828.55,639.28
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,722.43,564.24
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,627.43,494.88
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,557.53,444.38
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,510.16,409.12
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,459.19,371.5
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,407.83,332.28
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,341.58,279.27
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,276.86,225.51
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,200.82,160.53
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,126.47,90.75
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,40.36,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.82,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.46,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.28,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.11,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,4.94,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,40.96,30.63
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,76.57,61.53
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,107.73,88.18
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,137.56,113.33
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,158.84,130.69
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,179.67,147.47
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,166.81,136.31
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,153.93,119.61
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,207.26,159.96
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,273.0,209.31
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,270.2,208.1
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,262.78,203.32
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,248.24,191.91
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,237.24,183.19
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,253.81,196.0
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,270.87,209.1
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,287.55,221.89
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,304.52,234.88
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,229.34,176.94
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,150.63,115.35
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,369.85,287.92
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,595.55,455.83
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,506.45,388.82
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,395.47,305.14
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,398.98,308.61
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,402.36,311.55
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,457.71,355.04
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,534.24,413.28
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,493.92,383.1
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,430.94,336.4
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,326.11,256.86
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,203.21,160.22
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,184.02,145.49
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,164.65,130.22
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,223.31,179.24
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,269.19,217.4
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,242.85,196.65
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,216.1,175.54
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,185.93,151.42
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,155.39,126.44
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,122.16,98.31
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,78.25,60.78
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,50.06,36.27
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,20.05,9.85
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,10.24,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,10.67,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.46,8.03
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,31.3,21.59
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,41.79,31.6
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,48.45,37.88
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,54.98,43.8
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,59.57,47.81
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,64.03,51.56
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,65.72,52.67
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,67.4,53.74
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,75.73,60.67
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,77.61,61.95
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,77.95,61.91
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,78.26,61.86
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,78.71,61.94
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,125.04,70.9
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,213.46,140.37
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,291.5,210.34
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,321.51,237.45
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,354.66,266.59
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,326.49,248.06
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,291.91,223.22
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,404.3,307.22
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,573.4,435.16
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,502.05,383.56
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,390.7,297.63
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,367.76,280.86
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,341.86,261.36
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,237.02,181.32
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,133.39,100.57
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,180.66,137.87
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,229.36,175.73
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,524.75,405.71
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,818.53,618.93
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,901.63,680.75
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,970.21,729.35
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,972.49,731.6
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,971.06,732.07
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,962.37,727.46
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,950.11,720.62
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,803.99,620.56
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,638.86,499.78
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,751.9,589.47
