Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,845.07,657.71
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,798.32,625.13
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,749.82,591.8
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,684.44,546.91
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,618.8,499.97
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,537.95,438.22
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,458.8,374.67
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,346.74,281.61
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,246.2,186.9
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,119.49,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,11.1,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.24,9.51
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,31.67,22.25
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,41.73,31.87
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,48.84,38.57
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,55.76,44.88
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,59.97,48.55
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,64.07,52.0
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,66.81,54.04
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,69.44,55.94
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,77.93,63.04
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,79.75,64.25
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,81.0,64.99
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,82.15,65.64
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,82.47,65.59
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,132.12,75.73
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,188.42,109.47
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,253.93,159.25
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,310.58,206.15
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,367.66,254.17
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,423.74,300.39
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,479.56,344.81
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,533.63,387.8
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,586.81,428.73
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,637.2,466.09
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,686.02,501.22
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,731.99,534.46
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,775.94,565.67
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,818.22,594.48
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,858.27,620.51
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,891.42,642.35
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,921.42,662.3
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,945.47,678.61
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,966.0,692.91
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,981.49,703.21
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,993.32,711.44
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,996.68,714.6
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,996.32,715.75
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,1001.84,720.82
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,991.66,716.14
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,971.45,706.52
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,947.9,694.85
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,915.95,678.01
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,881.16,659.1
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,839.89,634.2
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,790.74,603.33
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,727.03,562.72
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,662.99,520.0
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,576.2,457.61
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,491.58,393.21
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,378.37,302.82
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,272.72,207.29
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,131.54,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,11.95,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.67,11.01
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,32.3,22.59
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,44.82,34.24
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,51.74,40.62
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,58.51,46.59
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,62.92,50.37
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,67.22,53.93
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,69.09,55.16
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,70.94,56.34
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,72.54,57.4
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,81.27,64.55
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,82.09,64.9
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,82.84,65.21
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,83.09,65.1
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,134.23,76.3
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,188.08,108.85
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,251.74,157.77
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,307.53,205.04
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,363.81,254.06
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,419.11,301.75
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,474.13,348.15
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,527.26,392.6
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,579.53,435.18
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,603.08,453.13
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,609.7,456.5
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,652.99,488.79
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,696.69,520.77
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,700.17,523.66
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,699.0,523.26
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,739.96,553.57
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,780.69,583.32
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,821.25,613.59
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,860.6,643.01
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,870.21,650.95
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,876.78,657.13
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,842.54,634.03
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,804.57,608.38
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,833.22,632.84
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,867.34,659.81
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,825.5,631.6
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,773.21,596.32
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,784.76,606.96
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,783.56,608.08
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,722.42,565.08
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,654.29,516.56
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,594.03,473.87
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,533.79,429.57
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,479.14,387.83
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,424.43,343.68
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,320.72,257.76
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,223.76,170.31
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,111.04,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,12.8,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.08,12.38
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.17,25.73
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,48.98,37.64
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,58.11,46.0
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,67.0,53.9
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,73.45,59.42
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,81.33,66.04
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,84.29,68.12
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,87.14,70.06
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,88.98,71.24
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,90.7,72.3
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,90.33,71.61
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,89.96,70.94
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,89.78,70.44
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,150.05,89.78
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,197.16,117.24
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,248.11,155.62
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,303.49,202.48
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,364.68,254.91
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,418.4,300.92
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,472.53,346.34
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,524.85,390.11
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,576.37,432.14
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,626.07,470.91
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,674.72,507.82
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,720.1,542.25
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,763.51,574.56
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,687.08,515.78
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,560.87,419.32
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,737.5,554.31
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,895.58,667.95
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,917.56,682.59
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,936.14,696.01
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,949.35,705.41
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,971.46,720.92
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,851.99,639.73
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,692.58,523.84
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,833.24,632.12
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,950.78,715.51
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,679.51,524.17
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,348.19,270.95
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,626.83,491.87
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,840.11,648.6
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,791.16,613.53
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,740.65,578.81
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,676.48,533.99
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,612.1,487.5
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,527.81,424.02
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,441.39,355.96
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,337.45,270.85
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,240.54,184.09
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,119.91,2.1
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,12.8,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,23.89,13.29
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,39.21,28.14
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,54.63,42.13
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,63.94,50.54
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,70.65,56.4
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,76.91,61.8
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,83.14,67.03
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,85.95,69.07
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,86.67,69.3
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,88.83,70.74
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,90.83,72.04
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,127.52,102.37
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,169.41,136.31
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,128.45,102.2
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,142.13,83.13
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,200.06,120.27
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,251.64,159.48
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,304.83,203.97
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,358.84,250.08
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,411.92,294.67
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,465.49,338.6
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,469.31,347.14
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,447.55,332.7
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,543.8,405.86
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,662.98,495.29
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,586.58,438.31
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,461.18,343.55
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,473.25,352.91
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,485.23,361.45
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,692.05,516.61
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,884.11,652.43
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,908.25,667.72
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,929.2,682.5
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,743.94,554.56
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,508.91,381.69
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,748.35,563.17
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,952.27,705.41
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,744.46,560.98
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,493.24,375.8
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,709.83,541.89
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,887.32,667.72
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,554.21,430.87
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,159.04,122.36
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,139.13,107.52
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,119.21,91.72
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,101.26,77.8
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,83.0,63.29
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,64.96,48.47
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,46.4,32.96
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,30.28,19.29
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,16.49,7.38
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.23,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,9.48,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,19.0,9.7
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,35.8,25.37
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,52.24,40.28
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,67.47,53.86
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,83.21,67.57
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,85.93,69.85
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,90.83,73.92
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,114.51,93.84
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,142.58,117.07
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,146.1,119.33
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,157.48,128.16
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,182.84,148.42
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,194.61,157.27
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,207.4,167.24
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,236.93,176.59
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,215.83,144.49
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,250.45,158.43
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,304.52,203.85
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,359.26,250.59
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,416.54,298.82
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,468.83,342.38
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,519.76,384.42
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,569.97,424.8
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,617.76,461.7
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,664.25,496.65
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,707.88,529.52
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,749.68,560.48
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,785.83,587.01
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,828.66,616.78
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,799.12,593.92
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,748.55,555.35
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,793.64,587.95
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,838.12,619.25
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,901.15,666.41
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,949.02,699.45
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,950.1,700.98
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,947.58,700.68
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,899.43,670.25
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,830.24,625.04
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,642.6,491.23
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,458.52,353.71
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,230.25,180.98
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.9,2.47
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.66,1.5
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.41,0.49
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.17,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.93,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,222.87,183.4
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,421.62,338.17
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,322.0,255.53
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,228.69,174.78
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,116.53,30.44
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.09,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.05,14.12
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,35.08,24.99
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,44.58,33.89
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,50.74,39.55
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,56.75,44.86
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,82.68,67.47
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,118.17,97.86
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,87.87,71.06
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,68.1,53.57
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,76.47,60.46
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,78.29,61.66
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,79.2,62.1
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,80.01,62.48
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,102.2,80.91
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,170.02,107.46
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,204.31,124.32
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,262.95,166.58
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,317.93,212.74
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,373.28,259.89
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,427.17,305.47
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,480.32,349.21
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,532.09,391.0
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,582.99,430.73
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,630.91,466.38
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,677.22,499.61
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,720.91,531.02
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,762.67,560.27
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,800.32,585.67
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,835.48,608.04
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,866.28,629.24
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,894.11,648.59
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,914.36,662.45
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,943.35,682.04
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,956.18,692.79
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,965.4,701.59
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,965.83,704.11
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,962.59,704.46
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,953.51,699.58
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,940.94,692.63
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,927.21,685.58
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,903.51,672.0
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,718.25,547.75
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,526.13,408.28
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,627.64,488.52
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,708.33,547.64
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,642.03,500.75
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,569.0,448.65
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,493.23,392.35
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,419.74,335.19
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,324.2,258.28
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,234.56,180.97
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,120.44,42.57
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.28,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.56,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,12.33,5.15
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,18.11,10.46
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,24.74,16.45
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,31.38,22.35
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,38.44,28.6
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,45.53,34.77
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,45.13,34.29
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,44.73,33.81
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,62.27,48.99
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,79.6,63.82
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,68.61,54.0
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,57.37,44.07
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,121.33,94.06
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,181.14,141.33
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,206.41,160.26
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,232.68,179.94
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,246.56,190.47
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,260.69,201.27
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,203.18,156.76
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,140.45,107.59
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,236.58,183.0
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,337.87,260.27
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,244.92,189.04
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,142.86,109.36
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,138.26,105.89
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,133.48,102.11
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,109.27,82.65
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,84.68,62.85
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,83.44,61.92
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,82.18,60.95
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,127.67,97.54
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,174.43,134.73
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,147.02,113.01
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,119.3,90.99
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,152.85,118.13
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,187.9,146.24
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,176.3,137.5
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,164.61,128.72
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,94.1,72.02
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,28.99,18.52
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,26.06,16.22
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,23.14,13.88
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,30.17,19.88
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,37.21,25.91
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,31.38,21.11
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,25.57,16.24
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,20.18,11.62
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,14.81,6.96
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.27,2.98
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.87,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.21,1.55
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,12.33,5.33
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,17.29,9.81
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,22.26,14.24
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,50.94,39.68
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,78.06,63.38
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,62.65,49.55
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,45.57,34.38
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,91.94,74.43
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,133.98,110.0
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,142.41,116.5
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,150.76,122.92
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,184.34,143.52
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,205.58,158.7
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,253.02,191.87
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,296.75,222.11
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,307.86,232.03
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,324.73,245.96
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,300.3,227.54
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,277.46,210.03
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,235.25,178.15
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,190.18,143.78
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,293.1,221.8
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,402.99,302.26
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,306.81,231.07
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,199.57,150.3
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,287.93,217.71
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,377.57,284.12
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,514.73,386.61
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,663.54,493.82
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,570.38,426.78
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,466.85,351.52
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,364.12,276.47
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,243.01,185.01
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,632.97,487.12
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,961.03,716.26
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,923.06,689.65
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,873.1,657.93
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,815.41,619.7
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,764.94,585.26
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,729.91,562.66
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,692.94,538.23
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,666.15,520.43
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,636.63,499.64
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,576.77,457.22
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,517.39,413.73
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,448.1,360.83
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,380.58,307.09
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,295.64,237.42
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,197.11,153.96
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,98.34,47.01
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.22,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.25,16.21
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,36.03,25.6
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,47.43,36.02
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,53.79,41.75
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,59.97,47.11
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,79.57,63.95
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,107.69,87.76
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,126.28,103.02
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,137.44,111.81
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,152.97,124.35
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,173.83,141.16
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,167.6,135.28
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,170.63,137.12
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,132.14,92.51
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,155.2,89.48
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,205.72,122.78
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,258.25,163.82
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,311.83,209.14
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,366.0,255.66
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,419.66,300.98
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,472.84,344.82
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,508.31,375.24
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,530.0,392.61
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,540.69,401.43
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,540.86,401.83
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,642.94,480.37
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,748.73,561.03
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,729.78,542.93
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,677.16,501.26
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,690.7,511.89
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,702.36,520.79
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,816.98,606.81
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,919.99,680.49
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,931.44,688.31
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,939.42,694.54
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,791.02,592.27
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,595.99,450.76
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,305.05,237.42
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,14.09,5.79
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,252.46,200.3
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,504.28,392.78
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,583.22,454.65
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,657.8,513.74
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,363.92,291.69
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,62.22,45.71
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,53.03,38.59
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,43.85,31.11
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,35.12,23.8
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,16.41
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,9.69
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.69,2.95
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,14.04,0.18
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,27.49,17.43
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,43.15,31.91
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,58.65,46.0
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,74.22,59.83
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,89.56,73.14
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,103.24,84.88
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,118.82,98.05
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,88.74,71.8
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,47.23,35.65
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,120.11,98.21
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,180.6,148.78
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,183.69,150.51
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,183.01,149.25
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,214.14,163.42
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,241.23,181.42
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,264.7,198.39
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,287.14,215.52
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,292.94,221.17
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,279.91,212.13
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,332.99,250.88
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,383.98,287.75
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,434.09,324.53
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,490.6,365.97
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,490.42,366.14
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,485.85,362.94
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,620.73,465.86
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,765.22,573.04
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,803.02,597.68
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,838.31,620.59
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,869.63,643.21
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,898.05,664.03
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,834.01,619.57
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,722.4,538.36
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,506.88,384.61
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,263.58,200.76
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,496.64,381.85
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,721.74,545.83
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,855.22,643.27
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,964.9,717.59
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,672.4,515.34
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,319.14,247.28
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,627.7,490.52
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,868.3,662.01
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,823.39,629.38
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,776.81,598.04
