Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,716.53,556.9
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,655.85,514.21
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,570.52,451.98
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,487.15,388.48
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,381.94,305.46
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,289.26,226.79
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,150.66,87.71
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,6.98,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,13.99,6.39
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,23.93,15.65
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,33.89,24.87
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,44.71,34.69
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,55.28,44.1
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,84.23,69.62
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,111.94,93.5
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,84.29,68.87
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,73.55,59.15
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,92.01,74.82
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,141.05,116.25
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,93.37,75.08
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,84.49,67.22
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,104.51,66.29
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,158.65,91.0
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,241.72,162.95
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,307.57,224.9
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,344.99,254.17
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,385.46,286.51
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,420.95,315.44
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,455.02,342.55
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,488.19,368.98
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,522.09,395.66
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,565.57,429.37
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,610.97,464.33
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,653.1,495.83
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,695.55,527.22
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,783.7,595.7
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,864.27,656.19
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,636.13,490.3
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,312.35,240.17
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,552.3,426.61
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,779.59,592.08
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,731.13,556.83
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,693.71,530.52
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,865.12,661.11
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,1003.78,757.58
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,817.16,628.05
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,573.61,446.6
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,792.34,616.22
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,962.07,735.84
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,931.77,715.37
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,898.66,694.65
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,856.2,666.67
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,818.06,641.39
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,759.34,600.55
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,700.07,558.14
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,620.95,499.15
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,543.44,438.82
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,440.69,357.58
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,343.52,275.4
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,209.46,132.9
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,46.02,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,16.29,3.91
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,31.39,21.62
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,47.47,36.81
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,63.21,51.47
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,76.25,63.35
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,86.28,72.24
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,63.11,51.37
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,33.89,24.98
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,27.68,19.27
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,21.49,13.6
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,39.77,29.81
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,58.14,45.92
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,35.67,25.9
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,13.26,6.04
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,36.14,24.79
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,59.14,43.92
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,70.49,53.13
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,81.59,62.05
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,131.84,102.82
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,181.83,142.85
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,170.11,133.31
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,157.8,123.4
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,148.64,116.01
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,139.16,108.35
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,124.09,96.13
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,108.5,83.44
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,253.95,200.3
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,404.58,317.0
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,359.53,281.88
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,302.62,237.83
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,272.71,214.78
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,241.84,190.7
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,280.07,221.36
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,336.18,265.65
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,339.99,269.0
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,343.88,272.64
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,278.35,221.41
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,231.46,184.36
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,325.47,261.81
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,407.11,328.34
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,279.98,227.12
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,140.81,112.68
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,84.85,66.53
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,33.93,23.52
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,19.82,11.47
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.77,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.94,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.11,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.28,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.46,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.64,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.82,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.41,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,14.86,3.93
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,29.12,19.83
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,45.27,34.97
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,60.15,48.75
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,75.34,62.54
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,90.29,75.81
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,103.39,87.16
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,114.1,96.17
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,124.83,105.05
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,135.17,113.47
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,149.81,125.48
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,163.51,136.54
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,174.82,145.47
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,185.38,153.7
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,191.36,144.19
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,209.93,146.84
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,270.14,195.68
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,309.57,230.53
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,309.32,236.36
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,290.38,225.93
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,289.67,225.23
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,287.45,223.21
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,326.62,253.36
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,368.51,285.34
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,441.25,341.14
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,526.4,405.68
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,376.16,292.51
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,199.61,154.77
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,394.46,308.37
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,592.63,457.24
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,384.55,300.28
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,146.35,112.82
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,355.7,279.65
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,560.29,434.59
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,621.36,481.75
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,702.62,543.48
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,750.86,581.85
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,818.6,633.62
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,901.21,695.55
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,972.16,744.67
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,723.32,566.87
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,442.88,351.49
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,675.29,537.97
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,864.92,678.38
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,820.91,646.65
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,775.0,615.28
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,713.7,571.86
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,651.84,526.8
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,570.82,465.4
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,487.66,399.85
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,390.76,321.25
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,299.88,242.55
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,172.1,117.23
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,7.68,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.65,7.16
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.84,22.28
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,40.11,30.39
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,48.2,38.03
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,53.47,42.79
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,58.62,47.26
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,62.32,50.37
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,65.9,53.28
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,68.48,55.15
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,70.92,56.85
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,79.1,63.64
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,80.42,64.43
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,82.44,65.71
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,84.26,66.8
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,110.76,67.81
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,164.94,94.67
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,219.39,133.51
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,282.76,185.21
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,337.8,233.34
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,393.08,282.2
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,447.24,329.33
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,499.83,373.93
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,550.46,416.45
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,600.14,457.15
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,604.91,460.56
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,590.98,447.96
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,676.0,514.34
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,773.35,588.65
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,808.45,613.5
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,835.45,632.76
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,635.08,486.28
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,376.21,288.24
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,244.39,188.57
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,105.27,79.14
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,520.87,410.57
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,916.88,696.05
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,919.13,694.6
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,918.07,694.19
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,822.48,625.85
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,710.29,545.32
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,802.69,614.42
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,878.05,666.62
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,841.91,641.74
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,803.35,616.11
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,759.63,587.04
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,705.77,550.27
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,642.51,506.46
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,579.66,461.6
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,501.72,403.54
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,426.29,344.36
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,331.92,268.25
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,226.0,179.95
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,129.9,88.28
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,20.82,8.92
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,33.6,23.15
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.87,32.79
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,53.92,41.97
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,59.97,47.38
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,65.85,52.44
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,73.77,59.12
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,82.18,66.1
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,81.11,64.67
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,80.35,63.52
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,119.74,96.66
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,181.32,147.67
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,123.65,98.99
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,90.35,70.79
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,116.99,72.35
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,176.49,104.85
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,240.06,155.24
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,304.64,210.23
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,336.23,234.82
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,386.21,275.68
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,438.33,320.58
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,486.19,361.26
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,524.21,393.17
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,551.8,414.83
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,604.38,453.74
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,659.7,493.79
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,684.33,511.79
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,705.95,527.38
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,507.68,384.18
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,266.01,201.01
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,318.22,241.2
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,365.22,276.42
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,667.23,506.98
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,941.87,700.17
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,642.38,488.0
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,255.88,194.16
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,358.0,274.15
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,449.02,343.13
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,722.06,549.76
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,940.28,703.48
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,914.68,685.74
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,886.15,668.16
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,850.96,645.76
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,813.35,621.47
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,594.14,463.75
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,352.18,278.72
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,468.05,373.58
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,575.18,455.69
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,503.74,401.17
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,434.1,346.98
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,342.7,274.17
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,256.37,202.02
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,136.55,94.24
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,9.39,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,21.52,10.15
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,36.15,25.66
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,47.95,36.81
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,59.91,47.83
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,62.53,50.25
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,66.61,53.74
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,76.25,62.09
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,86.66,70.95
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,111.69,92.08
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,140.54,115.83
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,148.57,121.7
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,156.25,127.32
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,166.97,135.37
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,177.01,142.74
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,206.18,152.39
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,254.59,186.84
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,280.8,206.39
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,304.09,225.03
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,321.91,239.89
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,348.25,260.82
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,368.51,275.69
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,402.02,300.3
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,410.25,307.37
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,420.88,315.97
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,457.81,343.15
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,502.93,375.9
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,461.64,345.53
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,408.89,306.67
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,428.32,321.1
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,448.46,335.61
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,424.86,318.53
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,399.13,300.0
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,398.61,300.17
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,397.73,300.0
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,563.37,424.44
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,736.67,547.61
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,697.6,518.13
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,655.9,488.57
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,682.45,511.07
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,706.75,531.52
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,565.86,430.22
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,380.76,293.46
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,363.24,282.56
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,344.86,269.94
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,282.01,221.87
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,219.14,172.75
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,190.73,150.99
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,162.07,128.43
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,118.34,93.03
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,89.34,68.97
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,63.15,46.85
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,35.98,23.72
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,18.59,8.06
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.12,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.56,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.27,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,17.35,7.34
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,30.09,20.24
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,45.9,34.63
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,61.55,48.72
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,77.47,62.67
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,90.47,73.76
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,102.65,83.93
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,112.34,91.78
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,120.11,97.69
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,120.82,97.57
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,106.02,84.67
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,88.85,69.87
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,131.85,105.31
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,205.21,164.6
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,151.89,105.54
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,173.12,101.18
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,228.06,141.29
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,282.68,185.61
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,344.2,240.85
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,394.94,286.04
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,434.91,316.96
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,492.58,362.14
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,429.36,320.58
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,340.91,255.4
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,471.46,353.0
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,629.44,466.51
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,693.6,514.41
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,764.21,567.44
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,741.04,547.6
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,690.98,509.18
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,798.42,589.28
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,898.65,660.39
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,920.47,674.39
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,939.05,687.01
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,751.71,558.5
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,514.14,385.01
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,629.27,473.11
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,725.86,544.96
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,824.67,617.39
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,909.08,677.24
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,849.08,636.91
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,779.24,589.82
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,597.1,460.09
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,421.6,328.79
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,414.98,326.56
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,406.14,321.68
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,492.91,391.36
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,572.41,452.83
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,499.42,397.24
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,428.33,342.11
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,338.56,270.66
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,236.79,187.15
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,148.48,106.16
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,31.6,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,14.43,5.37
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,24.79,15.68
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,38.79,28.32
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,52.48,40.58
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,67.47,53.76
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,82.32,66.54
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,85.24,68.77
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,87.92,70.72
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,116.8,94.93
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,144.62,117.79
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,154.01,125.18
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,170.17,138.17
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,178.03,143.94
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,185.61,149.47
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,202.8,151.1
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,241.49,170.66
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,279.78,199.35
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,317.03,229.36
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,352.7,258.45
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,388.21,287.41
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,420.23,313.57
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,451.41,338.57
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,486.27,365.46
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,522.24,392.74
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,533.64,401.52
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,542.66,408.11
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,571.57,429.61
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,602.5,452.26
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,612.39,459.28
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,612.26,459.32
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,585.28,439.59
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,554.31,416.89
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,490.1,370.45
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,435.25,330.1
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,509.18,386.23
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,568.24,430.42
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,618.8,468.45
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,690.1,520.23
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,691.49,522.0
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,690.73,522.86
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,658.93,501.28
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,625.37,478.55
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,593.88,458.05
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,560.71,436.05
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,523.86,409.93
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,486.21,382.85
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,550.72,434.48
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,587.65,463.52
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,520.84,413.28
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,455.35,363.04
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,364.41,291.3
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,278.61,220.28
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,152.51,110.46
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,14.75,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.83,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.12,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,10.24,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.01,11.47
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.47,24.05
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,43.68,32.63
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.72,40.82
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,53.74,41.75
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,58.53,45.83
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,79.91,64.15
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,100.74,81.61
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,109.8,88.8
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,118.77,95.85
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,125.22,100.69
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,131.58,105.42
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,154.24,123.49
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,176.34,140.81
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,186.78,141.94
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,198.08,149.95
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,191.31,144.22
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,183.42,137.84
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,202.1,151.75
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,221.26,165.81
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,306.65,227.39
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,399.49,292.43
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,455.47,331.11
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,530.84,383.28
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,599.79,432.12
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,685.67,492.19
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,728.51,522.61
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,769.53,551.88
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,804.03,575.5
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,835.59,596.97
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,876.19,624.22
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,903.66,643.07
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,926.14,659.02
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,945.34,673.07
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,958.33,683.38
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,967.84,691.71
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,970.87,696.13
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,970.4,698.51
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,961.35,695.59
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,948.9,690.69
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,935.69,684.74
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,912.9,672.56
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,712.85,539.55
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,484.61,374.76
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,547.65,426.53
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,605.81,472.07
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,553.47,434.8
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,500.97,397.2
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,437.3,349.6
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,355.64,286.67
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,284.21,228.72
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,215.62,170.83
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,127.75,92.68
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,11.56,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,16.09,6.98
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,28.02,18.45
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,43.59,32.5
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,58.95,46.27
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,74.54,60.04
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,90.01,73.45
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,56.83,44.39
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,18.15,10.36
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,42.23,31.33
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,66.44,52.05
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,90.62,72.53
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,113.67,91.81
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,94.91,75.65
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,74.97,58.57
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,128.91,99.14
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,181.06,139.95
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,235.86,176.94
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,312.25,230.84
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,354.07,260.26
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,398.23,293.36
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,444.83,330.45
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,492.67,367.63
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,494.68,370.65
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,481.55,360.86
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,548.5,410.2
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,629.17,468.36
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,667.72,495.69
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,706.07,522.73
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,743.24,547.82
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,779.8,572.09
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,762.92,560.24
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,730.88,538.52
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,779.16,573.32
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,816.87,600.37
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,919.12,674.44
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,993.08,722.81
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,995.42,724.72
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,1007.28,733.7
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,1000.93,731.02
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,991.07,726.41
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,972.4,716.23
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,950.53,704.08
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,920.29,686.66
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,894.14,671.92
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,850.33,644.22
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,804.75,614.97
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,746.24,576.17
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,687.14,535.82
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,615.04,484.38
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,543.97,431.45
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,446.43,356.9
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,351.07,279.84
