Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,237.65,179.02
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,110.6,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,38.06,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,6.4,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.7,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,23.28,13.27
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,34.11,24.26
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,41.09,30.96
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,47.96,37.3
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,52.47,41.35
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,56.89,45.16
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,60.31,47.95
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,63.6,50.57
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,71.36,56.91
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,73.15,57.98
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,74.36,58.71
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,75.48,59.36
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,74.89,58.44
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,85.27,66.77
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,124.91,72.08
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,178.94,101.73
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,232.34,140.9
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,287.09,186.22
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,342.64,234.82
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,398.34,283.87
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,452.24,330.49
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,505.5,375.49
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,557.93,419.24
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,609.35,461.13
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,657.84,499.88
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,704.67,536.66
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,748.52,570.37
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,790.3,601.54
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,826.93,626.51
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,860.7,649.41
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,891.78,671.07
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,919.85,690.68
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,939.46,704.55
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,955.54,716.15
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,968.97,726.77
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,978.94,735.16
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,988.93,742.67
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,982.39,739.11
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,550.91,432.51
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,57.41,40.8
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,55.28,39.44
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,53.15,37.84
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,463.58,375.03
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,840.56,657.87
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,791.77,622.63
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,741.3,588.37
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,674.5,542.96
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,616.41,502.66
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,557.32,458.77
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,498.52,412.82
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,406.97,337.65
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,320.45,262.91
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,225.22,174.18
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,113.99,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,38.84,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,6.83,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.48,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.6,14.99
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,35.86,26.6
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,43.22,33.8
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,50.43,40.62
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,55.63,45.4
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,60.69,49.86
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,63.59,52.27
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,66.41,54.52
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,69.58,57.04
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,79.49,65.52
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,81.15,66.62
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,82.68,67.62
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,84.24,68.63
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,85.6,69.49
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,126.57,75.84
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,180.92,107.11
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,243.17,154.71
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,297.84,201.0
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,353.5,250.61
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,409.56,300.74
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,464.4,348.69
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,519.22,395.41
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,572.55,440.34
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,625.06,483.39
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,675.74,523.18
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,725.27,561.01
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,771.04,596.26
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,814.89,629.28
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,855.38,656.69
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,893.4,682.19
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,925.74,704.62
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,954.98,724.93
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,980.07,742.46
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,1001.77,757.78
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,1017.13,768.93
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,1028.88,777.85
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,1033.55,782.18
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,1034.57,784.28
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,1028.88,781.65
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,1032.42,785.51
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,1012.34,773.8
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,988.94,760.08
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,958.89,742.0
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,925.97,721.82
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,886.39,695.39
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,838.72,662.85
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,780.56,621.83
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,721.65,579.16
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,643.75,521.11
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,567.02,461.74
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,470.21,385.86
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,377.64,309.29
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,258.5,202.57
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,130.6,7.36
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,45.83,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,7.26,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.2,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,25.82,16.09
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.24,28.54
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,47.38,37.31
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,56.36,45.68
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,64.06,52.66
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,69.13,57.07
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,73.08,60.34
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,76.86,63.38
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,78.62,64.45
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,80.29,65.43
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,87.92,71.86
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,94.87,77.63
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,121.85,100.42
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,143.84,118.56
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,203.71,149.27
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,249.04,182.08
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,245.08,165.43
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,293.65,194.6
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,348.27,241.68
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,403.11,288.36
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,457.16,332.64
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,510.82,374.64
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,562.55,415.54
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,613.33,454.43
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,661.2,489.82
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,707.49,523.07
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,751.25,554.79
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,793.06,584.52
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,830.81,609.38
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,865.99,632.5
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,897.11,653.31
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,925.24,672.28
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,947.52,688.52
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,966.45,702.8
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,980.05,712.97
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,990.15,721.13
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,991.85,724.14
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,1003.16,733.56
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,996.31,731.39
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,985.99,727.33
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,964.42,716.05
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,939.71,702.79
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,915.25,688.23
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,881.82,667.6
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,832.71,636.75
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,782.1,604.33
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,724.14,564.76
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,665.58,523.67
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,587.5,467.27
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,505.43,405.64
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,416.0,336.49
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,331.53,266.86
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,181.92,139.82
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,25.68,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.85,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.64,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,5.74,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,9.86,3.04
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,16.05,8.73
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,22.25,14.42
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,28.47,20.02
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,34.7,25.54
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,30.15,21.39
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,25.6,17.26
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,43.89,33.34
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,62.27,49.23
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,56.04,43.59
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,49.81,38.03
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,103.34,83.97
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,151.94,124.65
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,173.35,135.66
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,195.65,152.71
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,219.13,170.31
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,243.46,188.48
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,268.28,206.93
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,308.4,237.15
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,321.38,246.42
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,334.27,255.6
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,373.12,284.57
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,415.22,315.65
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,446.26,337.96
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,478.56,361.09
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,478.42,361.12
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,475.6,359.31
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,431.62,327.47
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,383.32,291.99
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,301.05,230.78
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,206.98,159.01
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,235.85,181.83
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,265.66,204.9
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,353.78,272.67
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,432.52,331.71
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,379.42,291.73
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,324.54,250.57
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,396.29,307.19
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,492.0,379.29
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,337.79,263.26
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,188.64,146.98
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,296.86,235.46
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,412.01,325.46
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,404.56,321.06
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,395.1,315.98
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,357.58,288.03
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,319.66,259.29
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,276.68,225.32
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,233.6,190.35
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,184.22,149.45
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,134.9,107.4
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,82.14,60.72
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,13.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.83,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,7.68,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,14.32,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,25.8,15.78
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,37.47,27.18
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,45.9,35.17
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,56.17,44.6
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,40.3,30.53
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,32.21,23.28
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,38.04,28.41
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,43.87,33.49
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,83.52,68.15
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,119.67,99.03
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,146.84,121.65
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,173.17,143.19
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,184.11,151.56
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,194.91,159.76
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,190.58,148.45
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,184.9,143.62
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,171.49,132.56
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,156.78,120.61
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,154.4,118.61
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,151.87,116.5
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,164.78,126.3
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,177.99,136.23
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,188.49,144.25
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,199.23,152.45
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,188.72,143.98
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,177.84,135.32
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,204.74,156.08
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,232.21,176.96
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,231.7,176.22
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,231.11,175.56
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,307.63,233.44
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,381.37,287.68
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,378.46,285.51
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,375.08,283.52
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,391.39,296.22
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,408.3,309.26
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,319.86,244.11
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,214.66,164.56
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,215.8,166.61
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,217.18,168.5
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,173.87,134.79
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,130.57,100.6
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,129.25,100.15
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,128.23,99.88
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,128.18,100.23
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,128.81,101.15
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,111.49,87.44
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,93.98,73.35
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,306.14,253.77
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,480.12,392.18
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,393.21,321.02
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,311.01,252.1
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,208.63,162.55
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,83.11,27.02
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,28.16,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,7.26,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,13.55,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,28.32,18.17
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,42.82,32.16
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,53.67,42.42
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.77,52.67
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,65.27,53.11
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,71.32,58.33
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,45.53,35.22
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,18.16,10.65
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,35.17,25.72
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,52.25,40.62
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,47.28,36.1
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,42.32,31.62
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,93.06,75.44
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,139.23,114.3
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,93.82,71.96
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,43.29,30.36
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,42.49,29.67
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,41.69,28.95
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,94.2,71.81
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,145.27,112.76
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,149.22,115.51
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,153.3,118.48
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,164.6,127.4
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,176.17,136.51
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,179.08,138.79
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,181.96,141.07
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,226.46,176.02
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,272.01,211.29
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,275.88,214.27
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,279.76,217.44
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,308.39,239.75
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,351.21,272.67
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,341.8,265.68
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,331.72,258.39
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,286.05,223.61
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,255.53,200.28
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,268.96,211.42
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,283.05,223.0
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,185.04,145.65
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,89.72,68.51
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,126.75,99.22
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,166.52,131.88
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,106.95,83.64
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,51.42,37.75
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,100.47,79.38
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,158.81,128.31
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,136.79,110.33
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,114.78,92.2
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,277.72,233.67
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,436.06,363.3
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,334.48,278.65
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,255.01,210.37
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,172.02,135.98
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,80.36,31.79
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,26.87,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,5.97,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,11.55,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,26.19,16.52
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,40.24,29.92
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,55.72,44.26
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,70.97,58.21
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,86.27,71.81
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,101.32,84.88
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,112.81,94.56
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,123.99,103.79
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,115.2,95.6
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,98.9,81.01
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,131.84,109.08
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,163.36,135.49
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,179.28,148.19
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,194.97,160.61
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,205.99,161.35
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,217.2,169.62
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,217.18,169.05
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,216.29,167.95
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,246.39,191.14
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,266.21,206.19
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,299.08,231.27
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,334.05,257.81
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,313.51,242.11
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,294.29,227.43
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,299.49,231.45
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,304.66,235.38
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,233.31,180.5
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,159.25,122.67
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,223.76,173.58
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,290.01,224.67
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,301.44,233.33
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,313.19,242.45
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,350.16,270.92
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,375.91,290.71
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,331.22,257.45
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,268.59,210.02
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,218.41,171.19
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,167.92,131.38
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,164.45,128.93
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,161.03,126.43
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,123.91,96.67
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,87.18,66.85
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,61.89,46.17
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,37.27,25.77
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,81.29,62.84
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,134.81,107.45
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,116.56,92.72
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,98.18,77.75
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,80.95,63.39
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,63.39,48.49
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,47.18,34.52
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,30.6,20.11
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,19.39,10.15
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,8.22,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.27,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,8.11,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.8,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.6,15.96
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.46,25.53
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,41.95,31.68
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,48.32,37.5
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,52.78,41.44
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,57.12,45.13
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,59.83,47.29
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,77.84,62.72
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,111.25,91.09
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,143.08,117.53
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,159.93,130.94
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,182.84,149.22
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,175.36,142.29
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,179.29,144.9
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,210.86,160.87
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,259.79,195.34
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,283.9,209.32
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,318.33,232.28
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,309.29,230.11
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,282.79,213.44
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,366.77,273.62
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,468.35,346.32
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,520.5,385.81
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,602.87,448.95
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,650.61,485.47
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,696.99,520.39
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,626.5,467.07
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,512.68,380.39
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,683.54,510.27
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,849.25,628.27
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,715.87,531.86
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,510.94,380.29
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,608.13,453.71
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,711.99,528.32
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,861.37,637.28
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,973.29,713.0
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,702.13,528.33
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,347.0,263.43
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,202.11,154.96
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,59.09,42.07
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,232.69,182.33
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,442.13,342.6
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,264.36,206.83
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,102.73,78.04
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,196.78,155.98
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,287.32,229.04
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,257.31,205.93
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,226.79,182.45
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,192.94,155.3
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,158.72,127.27
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,122.31,97.08
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,85.51,65.82
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,52.01,36.63
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,14.03,2.03
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,7.26,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.12,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,9.88,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,23.04,13.85
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,35.69,25.73
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,51.09,39.83
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,66.33,53.65
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,81.18,66.77
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,95.94,79.54
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,98.68,81.72
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,101.1,83.56
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,125.62,104.34
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,148.02,122.95
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,109.43,89.31
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,81.67,65.12
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,81.97,65.06
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,82.18,64.93
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,130.72,75.22
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,183.49,107.35
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,256.3,173.23
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,315.15,229.23
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,344.54,247.92
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,406.5,295.53
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,459.47,341.23
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,511.89,385.3
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,535.92,407.2
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,546.5,415.94
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,529.37,402.75
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,497.94,377.85
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,602.58,457.5
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,722.76,546.38
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,762.41,575.25
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,801.7,604.15
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,806.47,607.35
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,807.33,607.94
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,889.63,670.57
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,962.88,722.66
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,759.18,576.9
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,485.12,370.7
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,648.76,497.24
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,795.07,605.62
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,875.0,665.98
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,959.94,726.18
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,810.16,621.72
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,648.52,503.86
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,598.88,469.96
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,548.32,434.0
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,517.87,412.73
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,485.83,389.85
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,436.82,352.99
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,369.47,301.31
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,323.14,265.27
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,276.71,227.92
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,222.44,182.77
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,168.8,136.84
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,107.44,82.92
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,31.64,13.27
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,12.67,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,8.96,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.28,1.3
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,28.1,18.44
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,39.72,29.66
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,48.45,37.9
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,57.0,45.74
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,66.67,54.36
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,75.79,62.3
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,75.98,62.17
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,74.33,60.38
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,93.2,76.54
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,109.64,90.35
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,133.89,110.87
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,165.08,137.04
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,163.66,135.12
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,173.32,142.62
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,214.07,165.85
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,260.48,197.9
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,274.89,210.73
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,267.53,206.89
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,311.45,239.76
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,349.55,268.31
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,356.64,274.14
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,348.57,268.05
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,382.27,293.65
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,418.55,320.98
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,520.14,397.89
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,646.9,491.58
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,660.02,500.89
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,667.88,506.84
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,509.75,390.44
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,308.8,236.89
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,630.91,488.56
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,920.38,693.22
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,941.0,704.6
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,958.24,716.24
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,972.04,725.7
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,982.44,733.02
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,998.29,744.11
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,997.72,744.39
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,990.82,741.67
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,980.51,736.84
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,961.36,725.4
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,939.09,712.03
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,771.34,597.26
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,588.44,463.16
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,395.8,317.21
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,209.14,167.09
