Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,184.46,148.35
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,144.72,116.36
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,371.84,307.34
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,559.84,450.85
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,471.97,380.87
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,387.69,313.06
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,279.05,221.02
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,174.15,103.59
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,61.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,8.96,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.38,2.07
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.86,17.33
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,36.27,26.4
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,43.18,32.93
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,49.93,39.1
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,54.0,42.7
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,57.99,46.08
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,60.62,48.07
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,63.17,49.93
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,70.88,56.21
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,72.64,57.28
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,74.18,58.27
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,75.59,59.16
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,75.83,59.06
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,76.0,58.91
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,138.02,78.54
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,190.92,110.29
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,244.47,150.87
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,298.98,196.05
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,353.18,242.31
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,407.65,288.5
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,460.94,332.8
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,513.91,375.48
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,565.46,416.46
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,616.11,455.47
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,664.36,491.92
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,711.25,526.46
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,755.23,558.16
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,797.33,587.42
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,836.46,611.91
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,873.23,634.6
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,905.32,655.36
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,934.46,674.2
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,866.94,629.85
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,750.25,547.7
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,898.16,654.49
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,1005.32,723.83
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,905.7,659.79
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,750.48,552.78
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,901.88,663.87
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,998.45,727.83
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,983.1,718.64
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,976.75,716.67
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,949.96,700.13
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,920.37,681.94
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,881.57,658.17
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,840.63,632.71
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,793.39,603.03
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,739.96,568.18
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,671.79,522.03
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,604.44,474.36
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,518.04,410.92
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,435.12,346.25
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,323.38,254.11
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,213.24,132.14
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,77.63,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,8.96,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.38,2.58
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,27.27,17.42
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,37.1,26.71
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,43.57,32.75
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,49.91,38.46
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,54.34,42.3
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,58.64,45.89
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,61.58,48.21
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,64.42,50.38
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,72.56,56.93
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,74.58,58.17
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,76.02,59.07
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,77.35,59.86
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,77.51,59.69
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,78.13,59.92
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,139.89,78.96
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,192.36,110.16
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,245.97,150.34
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,300.34,194.82
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,353.75,240.29
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,407.38,285.91
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,460.43,329.75
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,513.18,372.12
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,563.73,412.44
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,613.39,451.04
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,661.14,486.6
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,707.54,520.27
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,750.62,551.3
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,791.85,580.24
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,827.94,604.37
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,861.36,626.69
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,891.52,646.0
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,918.75,663.33
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,939.71,677.13
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,957.35,688.92
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,970.67,697.54
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,980.59,704.13
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,995.65,714.11
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,993.96,713.55
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,952.29,689.19
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,898.84,657.28
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,898.06,658.99
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,893.05,657.5
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,888.86,656.19
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,880.6,652.28
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,836.83,624.74
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,791.36,595.97
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,735.88,560.29
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,679.71,523.12
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,607.19,472.79
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,535.7,421.17
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,444.4,353.04
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,364.51,289.89
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,264.21,206.1
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,164.95,103.66
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,55.49,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,8.96,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,16.63,3.16
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,30.96,20.41
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,45.03,33.43
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,55.99,43.4
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,67.27,53.4
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,69.68,55.45
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,72.18,57.41
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,94.75,76.53
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,120.32,97.8
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,142.48,115.82
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,158.0,128.04
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,136.47,109.54
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,110.25,87.31
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,103.65,81.44
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,98.9,77.15
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,185.52,125.49
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,255.74,182.39
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,286.88,201.09
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,316.67,221.09
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,356.53,254.79
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,401.75,291.51
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,434.36,314.76
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,499.36,363.53
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,547.71,401.86
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,595.52,438.86
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,598.05,440.28
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,576.65,422.92
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,669.14,492.8
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,767.98,565.98
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,802.68,588.92
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,834.74,609.86
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,863.4,630.14
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,889.24,648.64
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,843.12,615.69
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,777.39,567.85
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,747.68,548.3
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,729.03,535.55
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,846.41,621.48
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,951.83,694.26
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,942.57,688.17
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,930.12,681.19
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,911.83,670.51
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,890.63,658.01
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,859.13,639.05
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,825.21,618.38
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,784.32,591.95
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,741.61,563.96
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,676.23,520.11
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,620.89,482.4
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,555.62,436.36
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,491.56,389.39
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,409.89,326.31
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,332.19,263.46
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,241.37,187.46
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,150.82,96.62
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,48.05,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,9.39,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.02,3.79
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.14,18.82
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.02,29.84
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,50.01,38.04
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,58.8,45.84
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,65.45,51.57
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,73.33,58.18
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,77.37,61.36
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,81.22,64.3
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,83.99,66.29
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,86.57,68.09
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,87.57,68.69
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,88.44,69.19
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,88.2,68.64
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,89.8,69.64
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,145.71,86.14
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,194.1,115.19
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,243.65,152.2
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,294.66,193.62
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,345.4,236.51
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,396.77,279.81
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,447.5,321.32
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,498.12,361.52
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,546.89,400.06
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,595.08,437.15
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,640.99,471.6
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,685.61,504.29
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,727.49,534.42
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,767.75,562.84
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,803.83,587.92
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,837.54,610.37
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,812.63,590.27
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,769.57,557.4
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,697.71,507.9
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,614.27,449.37
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,798.96,582.97
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,953.27,686.19
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,853.82,618.89
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,728.14,531.87
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,842.43,616.07
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,941.62,683.73
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,921.96,670.95
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,899.38,657.7
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,868.39,638.97
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,834.96,618.59
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,794.0,592.98
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,751.22,565.79
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,695.02,529.77
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,630.61,486.86
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,566.54,441.73
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,503.58,395.64
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,421.7,333.91
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,343.81,271.97
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,252.95,196.47
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,164.08,107.98
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,52.91,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,9.82,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,17.91,4.8
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,29.38,19.21
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,39.58,28.76
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,45.96,34.69
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,52.21,40.29
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,55.81,43.39
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,59.38,46.33
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,62.3,48.62
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,65.12,50.75
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,72.97,57.13
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,74.65,58.2
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,75.75,58.8
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,76.77,59.33
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,77.26,59.43
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,80.38,61.72
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,142.28,79.85
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,194.79,111.3
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,247.35,150.48
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,301.15,194.34
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,355.12,240.04
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,409.33,285.82
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,459.84,329.37
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,505.52,365.52
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,552.54,400.59
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,602.03,436.78
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,638.51,462.35
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,672.58,485.59
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,735.08,532.06
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,796.66,577.33
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,833.87,601.56
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,868.49,624.29
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,899.88,644.94
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,928.33,663.75
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,951.83,679.51
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,972.06,693.34
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,986.56,704.45
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,997.6,713.6
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,1002.63,717.77
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,1004.14,719.95
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,999.71,717.17
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,991.91,712.44
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,989.41,711.19
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,971.27,700.09
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,944.02,686.36
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,913.99,670.77
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,875.9,649.64
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,835.69,626.69
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,790.13,597.59
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,738.52,563.56
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,672.89,518.14
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,607.89,471.53
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,524.51,410.92
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,444.34,349.26
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,339.58,264.64
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,240.45,163.82
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,88.06,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.71,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.28,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,6.98,0.24
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,10.68,3.66
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,15.63,8.15
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,20.6,12.61
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,25.98,17.35
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,31.38,22.02
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,18.56,10.69
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,5.77,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,31.02,21.41
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,56.43,43.17
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,123.09,99.43
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,180.2,146.28
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,189.31,152.96
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,209.12,168.42
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,179.23,134.32
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,145.43,110.51
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,205.27,156.24
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,251.34,190.52
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,257.84,195.42
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,263.82,200.0
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,263.42,199.37
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,250.52,189.24
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,266.98,201.66
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,283.88,214.3
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,370.63,279.33
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,468.32,351.0
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,446.9,334.82
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,422.01,316.39
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,524.03,392.52
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,636.71,473.96
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,597.68,446.05
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,561.68,420.6
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,536.54,402.68
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,492.47,371.04
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,383.16,291.0
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,255.19,194.51
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,249.94,191.2
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,244.64,187.54
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,365.0,282.3
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,494.85,381.55
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,408.77,317.15
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,343.56,267.88
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,275.97,215.99
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,190.5,148.81
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,257.71,204.55
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,307.83,246.05
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,278.08,223.62
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,247.77,200.52
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,215.39,174.73
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,182.54,147.94
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,145.68,117.19
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,108.56,85.53
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,68.88,50.96
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,23.13,11.01
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,8.11,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,15.69,4.03
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,30.03,19.75
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,44.03,32.6
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,59.44,46.52
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,74.6,60.05
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,89.81,73.2
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,104.75,85.84
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,120.89,99.25
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,131.47,107.69
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,143.52,117.24
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,147.22,119.67
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,170.95,138.71
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,185.58,149.96
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,195.97,157.65
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,207.54,166.24
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,211.72,149.45
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,231.47,154.99
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,279.34,195.44
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,326.89,236.24
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,355.69,258.87
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,386.25,283.19
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,299.91,223.25
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,207.73,155.65
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,238.21,178.87
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,269.4,202.15
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,409.18,305.9
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,567.17,418.7
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,630.58,463.9
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,700.74,513.78
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,712.92,522.21
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,722.14,528.92
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,648.72,476.32
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,560.69,412.7
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,661.8,487.31
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,754.15,553.49
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,873.19,638.65
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,965.66,700.34
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,970.0,703.29
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,970.95,705.11
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,964.53,703.73
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,954.82,700.41
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,938.75,691.69
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,919.62,681.07
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,854.37,639.07
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,769.72,583.31
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,677.29,519.95
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,563.91,438.88
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,522.71,411.0
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,480.62,381.22
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,432.96,346.18
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,385.12,309.8
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,324.79,261.93
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,266.17,213.62
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,196.67,154.55
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,129.59,89.83
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,44.44,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,10.24,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.6,6.06
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.88,18.7
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,39.03,28.06
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,47.61,35.83
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,54.1,41.59
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,58.68,45.5
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,63.13,49.16
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,66.17,51.62
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,69.09,53.93
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,70.73,55.02
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,72.28,56.0
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,80.51,62.6
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,81.58,63.15
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,82.4,63.52
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,87.15,67.13
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,135.49,75.9
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,185.71,106.64
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,237.07,145.45
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,289.47,188.34
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,347.33,236.71
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,398.51,279.96
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,434.8,314.02
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,453.05,330.3
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,508.95,371.82
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,595.63,436.29
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,605.54,442.67
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,600.57,437.09
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,555.51,404.91
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,494.12,360.45
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,667.67,488.78
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,841.83,609.85
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,872.42,628.14
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,900.19,646.06
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,922.24,660.97
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,941.1,674.0
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,954.27,682.95
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,964.08,689.96
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,966.54,692.48
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,965.58,693.07
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,958.7,690.09
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,948.55,685.21
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,937.18,679.71
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,915.83,667.84
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,886.19,651.36
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,854.08,633.16
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,810.54,605.85
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,765.36,577.08
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,711.12,542.04
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,656.16,505.56
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,578.01,450.13
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,510.96,401.09
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,429.61,340.35
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,352.12,279.08
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,258.46,201.91
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,171.8,120.73
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,54.63,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,10.67,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,19.68,6.93
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,30.99,20.44
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,42.47,31.02
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.71,38.52
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,58.78,45.64
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,65.73,51.59
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,70.27,55.29
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,73.71,57.95
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,76.99,60.42
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,78.95,61.72
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,80.78,62.9
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,82.02,63.73
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,83.12,64.44
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,83.1,64.09
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,96.15,74.56
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,179.54,117.97
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,257.19,179.92
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,251.94,165.44
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,295.19,192.11
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,346.32,235.54
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,397.76,279.05
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,448.6,320.85
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,499.28,361.31
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,547.73,399.51
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,595.37,435.95
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,604.63,442.12
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,598.74,435.73
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,680.37,496.81
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,767.44,560.48
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,803.7,582.52
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,837.59,603.27
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,867.22,621.78
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,894.04,638.43
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,916.56,652.95
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,935.98,665.6
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,866.39,619.62
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,745.7,535.83
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,879.78,631.64
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,980.66,696.64
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,975.33,694.83
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,966.68,692.36
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,951.03,684.25
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,932.28,674.32
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,905.15,660.33
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,875.38,644.55
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,843.76,626.08
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,804.41,602.15
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,753.17,569.67
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,701.1,535.8
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,637.68,492.16
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,574.8,447.27
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,493.02,387.49
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,414.27,326.9
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,316.12,247.11
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,222.36,159.21
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,105.64,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,10.24,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.62,6.41
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.55,18.35
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,40.1,28.89
2016,6,2,6,15,418.5,59.5,0.65,21.0,153.0,46.8,35.08
2016,6,2,6,30,488.0,69.0,0.6,21.0,198.0,53.33,40.94
2016,6,2,6,45,294.5,106.0,0.6,21.5,189.0,78.21,62.31
2016,6,2,7,0,101.0,143.0,0.6,22.0,180.0,103.0,83.11
2016,6,2,7,15,121.0,166.5,0.55,22.5,217.5,117.99,95.22
2016,6,2,7,30,141.0,190.0,0.5,23.0,255.0,132.54,106.72
2016,6,2,7,45,89.0,201.5,0.45,23.5,244.0,145.46,116.65
2016,6,2,8,0,37.0,213.0,0.4,24.0,233.0,152.72,121.81
2016,6,2,8,15,64.0,246.0,0.35,24.5,285.0,172.75,137.19
2016,6,2,8,30,91.0,279.0,0.3,25.0,337.0,192.04,151.63
2016,6,2,8,45,190.5,297.0,0.3,25.5,429.0,192.02,150.76
2016,6,2,9,0,290.0,315.0,0.3,26.0,521.0,190.37,148.77
2016,6,2,9,15,327.5,326.5,0.35,26.0,572.0,222.19,155.23
2016,6,2,9,30,365.0,338.0,0.4,26.0,623.0,258.54,177.24
2016,6,2,9,45,286.0,374.0,0.45,26.5,603.5,290.57,203.16
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,328.05,233.54
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,336.36,232.48
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,397.27,274.11
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,447.32,314.88
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,497.04,354.48
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,545.09,391.87
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,592.37,427.71
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,602.02,433.47
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,596.88,427.31
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,676.64,485.91
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,761.5,546.8
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,794.9,568.34
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,836.34,595.3
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,812.47,577.04
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,769.43,545.28
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,713.74,508.97
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,647.22,464.6
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,576.06,417.07
