Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,481.78,352.34
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,530.3,388.33
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,559.81,410.11
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,601.14,440.84
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,663.35,484.83
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,562.95,415.56
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,483.96,360.44
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,264.76,201.58
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,41.44,27.58
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,23.56,13.5
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,5.77,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,5.35,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,10.67,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.29,7.0
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.34,20.68
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,43.13,31.46
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,52.03,39.59
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.73,47.33
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,82.02,65.6
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,103.16,83.37
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,89.59,71.42
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,82.99,65.47
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,84.67,66.52
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,86.24,67.46
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,125.46,99.6
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,168.54,134.13
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,125.85,98.77
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,92.8,71.41
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,139.4,80.21
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,195.93,116.26
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,240.54,148.78
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,288.51,187.26
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,339.63,230.51
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,395.79,277.37
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,445.46,318.21
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,494.99,357.9
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,517.62,377.27
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,530.35,386.24
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,595.36,435.97
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,679.23,499.08
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,720.3,528.43
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,759.76,556.39
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,791.04,577.66
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,831.17,604.54
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,807.5,585.23
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,765.61,552.98
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,851.03,615.62
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,927.78,667.89
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,940.22,675.89
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,949.35,682.54
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,831.8,604.61
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,688.1,503.79
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,666.75,491.11
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,643.55,476.18
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,623.18,463.51
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,601.03,449.56
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,485.85,368.19
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,393.45,300.8
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,284.86,219.61
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,181.0,139.12
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,158.85,122.57
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,136.67,105.45
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,342.8,273.5
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,504.53,396.85
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,425.98,335.73
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,351.05,276.4
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,260.06,202.05
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,158.17,113.45
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,74.28,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,10.67,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,19.66,7.34
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,33.23,22.19
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,45.83,33.65
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.38,43.16
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,66.64,52.21
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,73.4,57.91
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,79.95,63.27
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,85.15,67.49
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,90.13,71.47
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,92.54,73.08
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,93.8,73.73
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,94.76,74.11
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,95.57,74.4
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,93.84,72.6
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,97.02,74.87
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,142.89,83.39
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,190.87,112.82
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,261.68,170.19
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,324.61,222.44
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,346.66,237.02
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,394.66,272.84
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,444.49,312.84
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,494.54,351.8
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,542.94,389.46
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,590.61,425.6
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,602.45,433.69
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,599.96,430.12
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,678.86,488.83
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,763.0,550.31
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,799.42,574.28
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,833.57,597.23
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,863.96,617.22
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,891.62,635.51
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,914.57,649.6
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,934.45,661.81
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,948.3,673.02
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,958.87,682.39
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,871.82,627.25
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,731.21,530.76
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,868.68,629.77
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,967.01,693.54
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,949.77,683.17
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,929.51,672.18
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,902.42,657.56
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,872.71,641.16
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,837.08,619.94
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,794.06,593.44
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,742.62,560.41
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,690.36,526.01
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,622.01,479.44
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,554.5,431.73
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,474.22,372.56
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,392.41,309.34
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,295.37,230.61
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,206.01,149.93
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,99.94,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.55,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,10.7,1.47
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,22.72,13.38
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,34.48,23.94
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,48.56,36.42
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,62.49,48.66
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,77.36,61.38
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,92.09,73.73
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,105.4,84.81
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,118.61,95.67
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,115.61,92.8
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,112.12,89.55
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,144.83,116.5
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,176.17,141.93
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,177.06,141.93
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,186.4,148.87
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,217.17,153.41
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,240.36,165.83
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,291.99,207.52
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,325.27,235.96
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,358.52,262.25
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,392.83,289.37
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,390.58,290.22
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,374.12,279.08
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,279.97,209.85
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,175.64,131.11
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,255.27,191.78
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,335.57,251.67
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,445.89,334.01
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,564.93,420.88
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,481.78,359.95
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,380.66,285.05
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,489.61,366.86
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,595.51,444.21
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,679.6,506.65
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,754.08,561.92
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,868.8,648.46
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,956.57,711.11
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,960.95,714.22
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,961.97,715.84
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,800.68,603.98
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,594.52,451.9
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,466.84,358.21
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,315.92,243.28
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,217.43,168.19
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,142.13,108.9
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,298.91,236.83
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,423.49,335.9
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,390.07,311.46
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,355.57,286.32
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,316.88,256.46
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,277.76,225.47
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,231.46,187.45
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,185.56,148.77
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,133.7,104.18
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,81.96,57.72
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,37.56,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,10.24,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.67,6.91
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.21,18.13
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,39.19,28.23
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.57,38.5
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,62.89,49.42
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,73.24,58.3
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,83.13,66.58
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,76.23,60.46
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,67.55,52.81
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,69.88,54.62
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,72.05,56.26
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,106.53,85.17
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,137.45,110.6
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,153.75,123.41
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,184.03,147.46
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,219.03,155.27
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,255.95,179.18
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,293.9,208.36
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,329.74,237.11
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,362.06,263.54
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,392.72,288.35
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,423.63,312.06
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,454.53,335.27
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,486.42,359.39
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,519.15,383.81
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,552.37,408.26
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,586.29,432.91
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,552.87,408.75
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,509.06,376.87
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,536.26,397.05
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,564.21,417.25
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,580.44,429.13
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,596.25,440.82
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,590.77,437.54
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,583.63,433.26
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,492.74,368.58
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,414.27,311.52
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,369.14,279.06
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,322.48,244.79
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,308.37,235.28
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,293.85,225.26
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,291.8,224.48
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,289.79,223.72
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,234.98,182.05
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,201.16,156.16
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,170.79,132.6
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,140.32,108.59
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,122.63,94.9
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,104.89,80.91
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,88.29,67.55
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,71.42,53.76
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,55.39,40.51
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,38.96,26.72
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,26.44,16.0
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,14.83,5.8
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,7.4,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.24,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.69,7.83
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,28.41,18.52
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,36.96,26.55
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,42.66,31.84
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,48.26,36.85
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,52.39,40.41
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,56.41,43.74
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,59.11,45.85
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,67.39,52.7
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,69.27,54.0
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,71.05,55.21
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,71.96,55.66
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,72.78,56.05
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,73.42,56.18
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,90.71,70.11
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,141.25,78.3
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,193.3,110.26
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,245.89,150.16
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,299.34,194.24
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,352.24,239.64
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,405.27,285.11
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,456.93,328.24
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,507.94,369.64
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,557.36,409.54
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,605.82,447.68
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,651.84,482.33
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,696.28,514.93
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,738.57,546.37
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,779.1,575.82
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,816.11,601.48
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,850.75,625.53
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,881.95,646.76
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,910.35,666.14
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,840.05,617.04
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,722.67,530.84
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,871.36,641.33
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,982.86,717.69
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,990.97,723.24
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,995.65,727.5
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,992.56,727.63
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,998.85,734.13
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,985.4,726.25
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,968.75,716.5
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,825.27,621.82
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,643.39,493.71
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,759.52,581.82
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,846.18,642.46
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,802.54,613.74
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,752.57,580.92
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,693.52,540.53
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,634.55,498.65
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,555.06,440.51
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,478.26,381.27
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,376.46,298.76
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,282.07,212.71
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,140.46,0.75
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,10.67,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.61,8.62
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,29.77,19.86
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,38.73,28.33
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,44.39,33.63
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,49.96,38.65
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,53.69,41.8
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,57.36,44.75
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,59.69,46.64
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,67.63,53.35
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,69.18,54.38
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,70.67,55.35
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,71.95,56.24
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,73.11,57.05
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,73.46,57.05
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,90.53,71.14
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,141.62,79.43
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,194.16,112.22
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,246.85,152.93
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,300.47,198.14
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,354.57,245.53
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,408.9,293.09
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,462.2,338.49
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,515.21,382.4
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,566.45,424.47
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,616.78,464.68
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,665.86,502.1
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,713.8,537.62
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,758.4,570.7
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,801.19,601.01
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,841.47,628.2
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,879.48,653.65
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,912.43,675.21
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,942.45,694.7
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,969.32,712.41
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,992.99,728.03
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,1009.56,739.07
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,1022.62,747.97
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,1031.07,754.03
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1035.95,757.95
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,1033.78,757.48
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,1028.11,754.97
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,1016.39,748.68
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,1001.37,740.42
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,978.65,727.63
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,953.06,712.96
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,918.57,691.38
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,892.56,675.43
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,846.32,646.06
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,798.61,615.12
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,738.13,574.53
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,677.52,532.22
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,599.05,475.43
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,529.7,422.26
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,427.51,340.52
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,332.67,254.52
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,164.15,15.4
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,9.82,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.93,7.7
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,26.47,17.35
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,33.93,24.47
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,38.63,28.96
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,43.3,33.23
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,50.7,39.69
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,54.21,42.55
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,56.73,44.54
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,59.18,46.43
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,61.08,47.7
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,62.89,48.87
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,73.55,57.69
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,75.47,58.99
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,76.52,59.58
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,82.94,64.67
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,135.28,73.09
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,189.09,105.94
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,243.73,147.47
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,299.03,193.04
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,353.98,240.11
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,409.11,287.25
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,463.05,332.16
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,516.53,375.49
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,568.5,417.26
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,619.52,457.26
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,667.9,494.43
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,714.78,529.71
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,758.93,562.02
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,801.16,591.47
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,840.82,616.85
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,878.1,640.47
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,910.21,661.37
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,939.32,680.32
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,963.42,696.07
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,984.19,709.78
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,1000.62,720.23
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1013.58,728.59
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,1020.52,733.96
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,1023.93,737.3
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,1020.75,736.01
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,1014.1,732.74
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,1000.94,725.51
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,984.54,716.39
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,960.54,702.48
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,933.76,686.84
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,909.81,673.03
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,872.24,650.03
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,824.91,620.21
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,776.24,588.8
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,715.13,548.3
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,654.05,506.26
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,582.21,456.02
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,507.59,400.43
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,406.51,320.33
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,312.77,236.96
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,155.28,24.1
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.24,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.65,8.01
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,28.78,19.02
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,37.7,27.42
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,43.74,33.06
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,49.65,38.38
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,53.7,41.89
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,57.65,45.19
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,60.25,47.23
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,62.76,49.13
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,98.14,79.04
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,136.54,110.74
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,152.88,123.64
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,168.06,135.45
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,112.91,89.33
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,80.43,62.05
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,140.79,79.32
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,191.64,110.48
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,242.02,148.37
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,293.83,190.8
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,346.4,234.98
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,399.23,278.82
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,451.05,320.63
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,502.61,360.57
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,552.71,398.43
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,601.98,433.99
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,649.25,467.17
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,695.32,498.26
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,738.68,527.18
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,780.31,553.63
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,818.74,575.37
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,854.91,595.4
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,887.35,615.85
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,916.99,634.69
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,941.36,650.46
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,962.53,664.5
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,978.54,674.52
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,991.18,682.7
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,998.45,687.87
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,1002.3,691.24
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,999.13,690.63
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,992.6,688.26
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,978.22,682.47
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,960.74,674.96
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,947.91,670.36
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,920.37,656.53
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,882.87,637.32
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,843.29,616.22
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,794.47,588.63
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,749.87,562.87
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,685.36,521.99
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,621.44,479.56
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,543.32,424.63
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,467.86,368.37
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,366.74,288.36
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,272.9,205.98
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,138.02,28.35
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,10.67,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.39,7.64
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.3,19.11
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,39.07,28.14
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,47.53,35.79
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,54.02,41.53
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,58.22,45.1
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,62.31,48.45
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,65.38,50.83
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,68.31,53.04
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,69.99,54.03
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,71.56,54.93
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,79.74,61.43
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,80.83,62.0
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,81.08,61.75
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,85.96,65.3
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,133.97,73.61
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,183.81,103.73
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,234.81,141.65
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,294.33,189.09
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,344.84,231.38
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,395.69,273.91
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,445.68,314.51
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,495.38,353.74
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,543.79,391.58
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,591.49,427.85
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,636.82,460.56
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,680.95,491.45
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,722.34,520.69
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,762.14,548.26
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,799.71,572.0
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,835.25,594.02
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,865.95,613.57
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,893.92,631.39
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,917.17,646.8
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,937.35,660.39
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,951.98,669.54
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,963.33,676.76
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,968.88,681.12
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,971.09,683.6
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,980.31,690.02
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,973.59,686.58
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,960.26,679.97
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,943.8,671.55
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,918.4,658.86
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,890.31,644.4
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,855.56,624.67
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,824.2,606.87
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,775.7,577.13
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,726.19,545.97
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,665.26,504.73
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,604.68,462.34
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,527.48,408.42
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,452.82,353.2
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,355.36,276.58
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,264.8,198.07
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,129.15,31.97
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,10.67,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.44,7.59
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,29.62,19.27
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,38.52,27.53
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,44.94,33.39
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,51.21,38.92
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,54.48,41.59
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,57.72,44.12
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,60.34,46.12
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,62.87,48.0
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,70.17,53.76
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,71.58,54.51
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,72.45,54.91
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,73.23,55.26
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,73.83,55.47
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,90.08,68.46
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,139.85,76.64
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,191.18,107.5
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,243.58,146.8
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,296.36,189.86
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,348.49,239.73
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,395.51,282.26
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,438.95,315.82
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,470.1,339.57
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,521.07,378.08
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,601.59,438.79
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,647.46,473.4
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,691.98,506.39
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,733.95,537.11
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,774.24,566.11
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,810.29,589.45
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,843.94,611.05
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,873.29,630.74
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,899.77,648.59
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,920.96,663.06
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,938.96,675.56
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,952.29,684.57
