Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,962.3,691.56
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,976.16,701.5
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,973.53,700.9
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,967.64,699.22
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,958.46,695.53
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,938.21,683.3
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,922.34,674.13
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,894.64,658.13
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,864.44,640.44
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,822.86,613.63
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,779.58,585.44
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,727.33,551.39
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,674.23,515.97
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,594.44,460.46
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,526.88,412.12
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,449.55,355.12
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,375.46,297.28
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,283.73,222.52
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,198.71,148.81
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,88.06,23.87
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,10.67,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.63,8.53
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,28.53,18.62
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,36.35,26.01
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,41.75,31.03
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,47.08,35.8
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,49.92,38.24
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,57.46,44.66
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,59.89,46.62
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,62.26,48.5
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,63.06,48.91
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,63.88,49.32
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,74.49,58.05
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,76.39,59.34
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,76.61,59.22
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,81.24,62.79
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,134.6,71.96
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,189.35,105.44
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,244.32,147.24
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,300.25,193.62
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,355.89,241.05
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,411.59,288.09
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,466.37,333.37
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,520.67,376.75
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,573.0,417.91
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,624.2,456.8
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,673.49,492.36
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,721.24,525.59
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,766.2,556.94
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,809.2,585.0
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,848.19,608.1
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,884.54,629.17
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,917.53,649.12
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,947.53,667.06
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,972.11,681.58
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,993.34,694.05
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,1010.15,703.87
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,1023.47,711.66
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,1030.29,715.67
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,1033.54,717.72
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,1031.13,716.56
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,1025.23,713.51
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,1011.85,707.21
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,995.24,699.14
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,971.91,686.03
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,945.75,671.26
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,921.62,657.45
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,883.79,634.85
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,836.46,606.62
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,787.72,576.85
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,726.26,538.45
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,670.37,502.26
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,593.7,450.99
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,519.44,398.19
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,419.65,322.58
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,326.71,244.29
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,164.26,54.9
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,10.67,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.45,7.72
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,29.65,19.61
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,38.55,27.91
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,44.97,33.85
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,51.24,39.45
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,54.51,42.25
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,57.76,44.91
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,60.74,47.26
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,63.61,49.46
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,70.63,55.05
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,71.7,55.52
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,72.92,56.23
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,74.03,56.86
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,74.03,56.45
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,89.06,68.45
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,139.36,77.0
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,191.23,108.21
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,243.42,147.26
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,296.52,190.59
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,349.6,235.6
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,402.95,280.73
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,455.01,323.51
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,506.68,364.68
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,557.0,404.27
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,606.42,441.99
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,653.57,476.02
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,699.37,507.96
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,742.22,537.97
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,783.31,565.75
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,821.22,588.96
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,856.81,610.45
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,888.17,630.32
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,916.65,648.36
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,940.33,663.41
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,960.81,676.55
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,975.58,685.58
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,986.97,692.65
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,992.5,696.97
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,994.63,699.41
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,991.31,698.57
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,984.68,695.83
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,982.35,695.31
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,964.18,685.02
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,939.38,670.03
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,911.82,653.35
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,873.21,630.41
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,838.43,609.79
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,789.82,580.85
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,740.15,550.51
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,677.4,510.72
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,615.03,469.44
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,536.67,415.16
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,460.78,359.47
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,364.77,285.14
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,275.2,208.6
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,136.01,49.39
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,8.54,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,16.52,5.57
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,33.22,22.48
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,49.39,37.14
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,65.68,51.78
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,82.31,66.47
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,92.15,74.86
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,98.25,79.8
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,114.43,93.16
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,131.6,107.04
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,144.94,117.44
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,157.95,127.37
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,160.46,128.55
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,173.52,138.25
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,154.04,121.72
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,132.92,104.15
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,181.64,135.79
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,238.67,176.8
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,234.92,173.62
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,240.69,177.92
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,257.88,190.08
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,263.99,194.03
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,246.64,181.14
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,215.33,157.97
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,370.0,270.81
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,579.32,417.52
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,622.92,446.86
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,666.1,476.51
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,649.18,462.43
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,606.25,430.11
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,629.99,446.42
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,653.15,461.6
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,762.21,538.81
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,872.39,614.42
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,808.48,569.44
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,723.6,511.49
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,731.37,519.01
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,737.4,524.59
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,844.56,600.83
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,940.16,665.81
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,841.85,601.8
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,728.19,525.87
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,709.19,515.94
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,688.07,503.7
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,477.55,356.99
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,269.85,203.12
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,158.82,119.76
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,72.48,52.13
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,63.48,45.38
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,54.7,38.6
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,46.35,32.07
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,38.03,25.42
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,30.13,19.01
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,22.25,12.51
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,15.22,6.64
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,8.21,0.74
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.1,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,6.4,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,12.36,2.59
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,25.13,15.4
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,37.41,26.44
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,52.1,39.48
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,66.65,52.24
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,81.47,64.88
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,96.19,77.18
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,110.96,89.28
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,131.24,105.77
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,92.62,72.78
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,67.92,51.66
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,68.92,52.22
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,69.84,52.69
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,80.1,60.87
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,83.18,63.09
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,132.38,71.55
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,183.27,101.53
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,234.75,139.69
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,287.38,182.4
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,340.23,227.09
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,393.46,272.1
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,445.59,315.1
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,497.53,356.78
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,548.42,397.12
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,598.55,435.76
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,646.43,470.99
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,693.12,504.36
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,736.72,535.55
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,778.6,564.26
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,816.93,589.42
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,852.96,612.94
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,884.75,632.92
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,913.69,650.93
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,938.24,666.46
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,959.62,680.01
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,974.35,688.96
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,985.66,695.84
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,991.08,699.13
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,993.06,700.41
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,990.59,699.06
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,984.8,695.78
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,969.25,686.55
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,950.68,675.6
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,938.15,669.8
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,910.96,654.64
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,872.45,632.2
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,831.98,608.21
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,789.25,581.98
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,740.58,551.1
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,675.93,508.77
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,611.91,465.34
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,535.32,411.97
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,461.19,357.43
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,364.97,282.64
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,275.32,206.58
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,135.7,55.19
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,9.82,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.81,6.78
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,27.11,17.04
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,35.25,24.58
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,40.58,29.47
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,45.82,34.1
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,49.29,37.04
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,52.69,39.82
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,55.14,41.79
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,62.72,48.1
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,64.4,49.23
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,66.0,50.29
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,67.06,50.89
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,68.04,51.42
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,121.71,95.35
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,185.04,145.99
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,208.03,151.16
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,224.71,168.02
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,260.49,187.36
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,328.6,232.12
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,331.47,240.53
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,315.3,232.97
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,209.97,155.51
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,89.87,64.46
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,171.35,126.93
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,252.96,188.09
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,397.75,295.55
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,559.76,412.05
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,471.79,348.5
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,364.13,269.52
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,366.05,271.54
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,367.55,272.93
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,496.92,369.84
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,625.08,463.65
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,794.96,591.47
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,931.66,688.89
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,651.02,493.21
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,259.18,195.49
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,205.27,155.31
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,151.2,113.71
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,223.23,170.68
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,321.62,247.13
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,426.56,329.57
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,510.58,395.3
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,726.36,563.86
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,890.31,684.26
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,588.86,464.82
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,239.31,188.02
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,215.48,170.65
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,191.29,152.06
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,409.96,335.35
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,604.88,488.58
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,529.04,428.78
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,455.52,369.74
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,360.3,290.21
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,268.02,208.22
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,134.74,59.4
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,11.1,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.16,7.79
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.46,20.28
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.63,29.82
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,49.44,37.89
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,55.93,43.72
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,61.24,48.22
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,66.35,52.38
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,69.68,54.99
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,72.86,57.42
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,75.37,59.23
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,77.71,60.88
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,78.86,61.51
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,87.97,68.83
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,87.98,68.49
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,89.59,69.5
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,138.36,78.91
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,189.1,109.52
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,240.62,148.33
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,293.51,191.95
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,352.56,242.12
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,405.05,287.45
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,456.42,330.82
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,507.69,373.06
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,557.48,413.78
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,606.54,452.92
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,653.71,488.9
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,699.84,523.18
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,743.07,555.48
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,784.74,586.07
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,824.59,613.72
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,862.45,639.53
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,894.61,661.39
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,923.95,681.35
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,949.42,698.74
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,971.74,714.11
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,987.97,726.69
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,1000.82,737.21
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,1008.7,743.45
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,1013.1,747.57
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,1011.13,747.35
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,1005.79,745.08
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,1006.85,747.58
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,991.91,739.49
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,969.06,727.09
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,943.31,712.73
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,911.73,692.91
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,877.64,671.21
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,830.66,640.61
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,782.2,608.34
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,731.93,573.8
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,675.79,533.65
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,600.08,477.82
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,526.54,420.87
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,429.03,342.48
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,337.72,262.7
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,172.3,80.76
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,10.24,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.83,7.54
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,27.77,18.13
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,35.6,25.57
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,40.63,30.31
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,45.61,34.82
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,48.82,37.53
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,56.6,44.11
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,57.78,44.9
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,63.1,49.24
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,67.52,52.63
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,71.63,55.7
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,73.53,56.98
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,79.08,61.33
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,80.93,62.55
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,83.65,64.51
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,135.41,74.24
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,188.69,105.75
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,242.34,145.81
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,296.91,190.54
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,351.64,237.23
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,406.57,284.05
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,460.08,328.43
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,513.26,371.25
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,565.32,412.67
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,616.44,452.17
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,665.1,487.89
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,712.39,521.52
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,756.75,553.26
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,799.25,582.42
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,838.58,607.95
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,875.45,631.72
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,908.33,652.27
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,938.29,670.83
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,962.49,684.98
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,983.38,697.09
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,999.38,708.33
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,1011.91,717.57
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,1017.62,722.04
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,1019.85,724.58
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,1016.93,723.37
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,1010.6,720.23
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,1009.04,720.25
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,991.71,710.48
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,884.9,644.32
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,759.85,564.69
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,718.46,539.64
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,675.76,512.22
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,629.89,481.97
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,583.57,450.65
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,533.34,416.22
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,482.82,380.28
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,421.17,334.68
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,361.04,288.01
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,286.17,226.86
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,215.49,165.37
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,111.54,51.5
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,10.24,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.77,7.28
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,28.51,18.67
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,37.09,26.75
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,42.8,32.08
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,48.41,37.14
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,51.83,40.01
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,55.21,42.71
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,57.63,44.49
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,65.42,50.82
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,67.08,51.81
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,68.66,52.74
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,69.69,53.3
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,70.63,53.79
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,81.43,62.46
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,82.6,63.09
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,133.46,72.79
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,185.85,103.28
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,238.01,141.46
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,291.42,184.35
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,345.6,229.01
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,400.0,273.23
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,453.46,315.64
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,506.56,356.12
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,557.99,394.46
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,608.53,430.6
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,656.49,463.26
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,703.01,493.72
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,747.6,522.86
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,790.42,549.51
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,828.9,572.66
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,864.93,594.2
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,897.88,612.93
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,927.97,629.94
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,951.87,642.75
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,972.48,653.71
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,989.22,663.83
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,1002.56,672.13
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,1008.51,676.35
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,1010.96,678.81
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,1007.85,680.47
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,1001.34,680.49
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,987.09,674.84
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,981.9,674.8
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,957.09,663.01
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,929.47,649.71
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,819.87,585.82
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,694.61,509.17
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,648.75,482.42
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,602.22,453.36
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,547.9,418.08
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,493.59,381.15
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,480.51,373.29
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,470.23,365.19
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,368.31,286.18
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,271.05,205.27
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,137.34,65.27
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,8.54,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,16.48,4.78
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,30.73,20.18
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,44.68,32.88
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,59.72,46.28
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,74.55,59.26
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,89.45,72.0
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,104.1,84.25
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,114.23,92.42
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,121.8,98.29
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,143.84,115.9
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,159.42,127.85
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,139.26,110.63
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,116.05,91.07
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,145.98,114.83
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,184.98,145.3
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,233.78,168.32
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,261.37,188.84
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,280.89,203.7
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,310.55,226.51
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,344.14,248.75
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,389.53,280.95
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,412.39,299.15
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,441.82,321.2
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,485.83,353.81
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,542.22,395.65
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,554.7,404.44
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,555.04,404.09
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,553.52,403.11
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,545.03,396.95
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,639.51,465.1
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,744.79,538.86
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,822.23,596.03
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,883.51,639.23
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,905.57,653.29
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,924.56,665.6
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,864.32,624.77
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,753.31,545.88
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,721.2,525.04
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,686.62,501.77
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,537.24,396.77
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,383.86,285.06
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,320.48,239.26
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,236.88,177.12
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,215.09,161.55
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,193.1,145.51
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,246.98,188.82
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,284.37,219.39
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,258.08,200.11
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,231.34,180.32
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,203.25,159.03
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,174.69,136.87
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,142.49,111.09
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,109.97,84.42
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,76.8,56.6
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,36.72,23.12
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,15.81,2.58
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,10.24,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.62,5.82
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.19,17.86
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,39.38,28.08
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,48.03,35.86
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,58.0,44.58
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,63.4,49.06
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,66.54,51.45
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,65.13,50.0
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,64.14,48.88
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,70.87,54.24
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,71.6,54.53
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,72.8,55.21
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,73.9,55.81
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,73.29,55.02
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,83.92,63.41
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,150.3,91.04
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,225.17,145.79
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,270.5,178.41
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,315.52,212.75
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,360.82,247.88
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,407.04,283.5
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,452.89,317.68
