Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,500.5,352.35
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,542.69,385.11
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,584.51,417.02
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,615.8,441.04
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,644.48,462.72
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,700.17,505.2
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,754.31,546.83
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,739.54,532.21
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,694.13,496.95
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,754.82,538.79
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,812.11,577.09
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,768.86,547.47
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,730.39,521.21
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,703.83,503.63
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,674.25,483.8
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,682.64,490.89
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,689.5,496.75
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,680.02,491.47
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,668.63,485.12
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,649.23,472.68
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,627.99,459.07
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,593.97,438.19
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,558.55,416.06
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,524.74,394.06
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,489.58,370.73
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,518.53,395.65
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,563.97,430.98
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,511.21,393.65
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,458.84,356.14
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,435.05,339.19
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,408.57,318.44
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,315.57,244.36
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,229.53,172.28
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,118.96,57.49
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,9.82,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,18.12,5.16
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,32.69,21.4
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,46.94,34.34
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,59.56,45.55
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,71.92,56.28
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,74.36,58.3
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,78.27,61.42
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,90.25,71.23
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,101.57,80.32
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,116.53,92.3
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,137.53,109.06
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,155.55,123.15
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,183.02,144.67
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,179.83,141.38
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,187.03,146.5
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,217.81,154.19
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,251.95,175.59
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,280.2,198.69
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,314.65,227.11
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,326.67,237.75
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,346.27,253.52
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,372.14,271.79
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,413.43,301.31
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,455.97,332.21
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,496.19,361.58
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,519.11,377.4
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,533.53,386.98
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,561.67,407.1
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,590.57,427.54
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,615.97,445.42
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,639.46,461.92
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,553.18,401.0
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,453.17,329.43
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,563.71,409.89
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,681.83,492.53
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,684.33,495.46
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,684.99,497.94
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,707.93,514.89
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,729.65,530.86
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,806.01,585.13
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,861.15,624.52
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,869.48,631.07
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,868.07,631.19
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,838.36,612.92
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,797.48,587.31
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,674.18,502.86
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,532.11,402.54
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,497.92,380.52
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,462.27,356.14
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,407.61,316.4
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,354.41,276.7
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,298.42,234.29
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,243.58,191.09
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,167.51,129.84
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,108.07,79.78
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,51.28,22.23
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.4,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,12.36,1.56
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,27.59,17.21
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,42.25,30.35
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,57.54,43.91
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,71.09,55.8
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,86.02,68.64
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,100.71,81.04
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,103.51,83.01
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,112.96,90.5
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,101.43,80.35
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,94.57,74.2
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,92.54,72.27
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,90.72,70.52
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,125.2,98.53
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,153.54,121.04
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,192.38,132.67
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,232.82,158.7
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,282.02,198.59
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,322.88,232.82
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,345.27,249.11
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,385.19,278.78
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,417.58,302.97
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,450.67,327.22
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,469.4,341.58
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,492.34,358.22
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,552.04,401.2
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,624.12,452.17
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,661.37,477.93
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,698.56,503.51
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,723.18,519.39
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,746.01,533.95
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,810.41,580.97
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,871.49,624.11
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,820.55,586.31
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,740.69,528.99
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,732.66,524.45
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,722.24,517.72
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,849.78,608.46
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,957.06,678.9
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,850.7,610.08
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,705.93,512.0
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,698.57,510.42
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,688.9,506.15
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,717.63,527.38
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,721.54,532.06
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,775.21,571.14
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,811.65,596.13
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,763.39,565.58
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,714.11,534.49
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,659.03,497.41
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,603.8,459.05
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,528.48,405.53
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,455.46,351.25
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,364.33,280.62
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,279.13,209.4
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,149.2,75.02
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,9.82,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.84,4.47
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.49,18.01
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,38.98,27.69
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,46.64,34.72
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,55.81,42.86
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,63.09,49.11
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,77.22,61.06
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,87.8,69.75
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,98.3,78.24
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,102.68,81.47
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,106.96,84.57
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,102.34,80.44
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,97.42,76.1
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,95.35,74.01
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,93.17,71.86
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,113.85,84.46
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,134.69,100.14
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,152.9,113.59
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,171.51,127.26
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,140.07,103.24
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,106.64,77.61
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,194.0,143.74
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,280.92,207.66
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,327.52,241.35
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,386.38,283.73
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,478.63,350.97
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,598.02,436.17
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,525.26,383.68
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,434.1,317.23
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,449.74,328.93
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,465.67,340.34
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,499.8,365.12
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,547.37,398.94
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,611.63,445.5
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,693.48,503.06
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,821.27,595.04
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,942.79,679.24
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,948.4,683.16
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,950.73,686.21
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,943.13,684.37
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,932.35,680.63
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,773.59,573.79
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,603.3,452.77
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,725.11,546.64
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,828.74,623.46
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,776.05,588.21
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,732.3,559.89
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,679.74,525.19
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,626.87,489.41
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,563.51,443.53
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,501.11,396.93
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,425.37,338.63
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,335.98,268.08
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,255.26,201.68
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,178.72,136.12
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,99.16,49.55
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,10.87,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,10.24,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,18.88,4.76
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,30.65,19.96
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,42.55,31.0
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,50.82,38.56
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,58.93,45.75
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,65.41,51.31
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,69.29,54.47
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,72.84,57.24
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,76.23,59.81
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,76.67,59.83
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,77.13,59.87
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,77.98,60.25
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,86.7,67.16
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,85.85,66.1
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,85.02,65.1
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,128.98,72.75
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,179.67,101.16
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,231.96,139.17
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,284.98,181.57
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,337.45,225.24
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,395.11,272.7
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,436.82,310.07
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,471.99,339.02
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,499.07,360.03
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,529.15,382.2
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,575.46,415.61
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,621.62,448.52
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,648.37,467.25
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,673.84,484.94
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,689.98,495.08
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,698.77,500.29
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,755.51,538.99
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,808.01,574.18
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,832.0,590.53
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,853.99,605.88
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,844.04,600.0
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,830.66,592.25
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,928.32,661.61
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,994.15,703.72
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,1004.29,712.07
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,997.87,710.85
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,985.87,705.03
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,970.63,697.32
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,946.32,684.66
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,919.17,670.2
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,884.15,649.75
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,853.01,631.68
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,805.03,602.08
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,755.86,571.06
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,694.83,530.16
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,633.9,487.94
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,557.07,433.68
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,482.38,378.15
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,385.35,302.51
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,294.5,225.84
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,174.15,91.57
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,38.36,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,9.82,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.85,3.8
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.53,18.26
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,39.05,28.12
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,48.26,36.5
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,55.15,42.66
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,60.46,47.14
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,65.59,51.3
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,97.28,77.95
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,132.81,107.13
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,97.92,77.24
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,76.27,58.66
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,77.43,59.31
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,78.45,59.84
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,87.99,67.36
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,89.35,68.13
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,130.45,74.93
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,179.08,102.11
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,229.28,138.39
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,280.38,179.1
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,331.19,220.85
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,382.62,262.95
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,432.76,303.3
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,482.78,342.29
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,531.54,379.99
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,579.77,416.15
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,625.81,448.8
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,670.78,479.61
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,713.45,508.91
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,754.62,536.47
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,790.49,560.34
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,823.85,581.65
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,853.87,599.88
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,881.13,616.28
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,780.19,548.46
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,632.49,446.94
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,583.02,414.68
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,530.23,378.77
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,575.94,412.35
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,621.9,445.07
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,441.25,321.57
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,220.38,162.1
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,323.15,240.46
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,413.23,306.54
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,373.81,278.78
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,333.73,250.86
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,216.97,164.11
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,94.12,68.96
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,82.5,60.4
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,70.83,51.46
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,59.6,42.72
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,48.86,34.21
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,38.87,26.14
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,28.9,17.94
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,20.19,10.68
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,11.51,3.4
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.16,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.85,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.56,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,4.92,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,11.51,3.89
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,18.12,9.91
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,26.4,17.3
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,34.7,24.65
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,44.27,32.92
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,53.86,41.04
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,53.45,40.55
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,53.04,40.06
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,85.43,67.37
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,115.5,92.23
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,146.26,117.26
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,175.86,140.96
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,123.9,97.9
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,64.1,48.2
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,122.31,91.79
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,177.66,134.13
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,163.13,122.38
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,147.33,109.94
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,237.28,176.74
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,335.12,247.5
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,272.18,201.56
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,203.66,150.99
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,208.66,154.87
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,213.75,158.61
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,336.5,248.84
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,467.38,341.09
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,430.13,313.87
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,385.53,281.99
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,441.61,322.63
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,501.27,364.69
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,525.62,381.37
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,542.46,393.14
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,615.56,444.41
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,706.74,505.7
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,599.23,432.53
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,482.89,352.24
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,540.03,394.47
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,578.91,422.73
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,796.69,576.75
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,970.65,687.15
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,919.36,653.6
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,857.07,615.69
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,766.18,557.28
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,684.0,502.67
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,670.21,496.29
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,653.27,486.96
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,705.11,526.33
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,740.09,552.04
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,682.14,513.58
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,624.2,474.74
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,549.38,423.56
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,476.73,370.93
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,383.81,299.05
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,296.73,225.93
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,176.72,92.64
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,42.25,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,8.96,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.34,1.95
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.33,16.16
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,37.87,26.83
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,44.67,33.08
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,51.31,38.97
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,55.66,42.62
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,59.91,46.02
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,62.76,48.22
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,65.5,50.27
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,67.66,51.79
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,69.68,53.19
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,77.7,59.55
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,78.92,60.22
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,93.18,71.6
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,113.72,87.91
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,130.05,76.45
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,170.91,94.54
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,242.77,152.7
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,310.66,209.43
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,333.37,223.91
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,384.15,261.37
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,433.84,303.36
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,478.4,337.62
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,506.55,358.69
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,520.21,368.93
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,585.47,413.93
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,656.14,461.6
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,670.43,470.88
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,680.7,477.71
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,705.41,494.88
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,728.48,510.7
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,774.78,540.65
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,821.07,569.87
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,721.3,503.61
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,607.93,427.9
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,453.13,324.18
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,258.94,187.43
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,333.45,242.16
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,396.21,285.75
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,230.87,168.72
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,66.66,46.23
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,162.65,120.72
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,289.47,214.34
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,348.21,258.4
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,428.76,317.54
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,428.0,319.05
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,425.23,319.92
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,388.87,295.92
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,352.12,271.05
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,310.04,241.13
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,267.9,210.01
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,224.03,176.33
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,180.34,141.55
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,128.21,98.46
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,63.6,44.84
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,31.27,11.77
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.41,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,8.96,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,16.6,1.48
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,30.25,19.43
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,43.07,31.37
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,53.04,40.44
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.76,49.04
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,60.66,47.21
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,63.22,49.26
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,66.4,51.75
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,69.49,54.09
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,113.15,90.55
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,153.6,123.44
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,166.97,133.55
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,179.96,143.28
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,169.85,134.38
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,169.85,133.75
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,180.67,135.47
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,192.06,143.49
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,202.46,150.63
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,212.98,157.88
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,225.22,166.66
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,237.71,175.56
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,246.17,181.09
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,254.83,186.73
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,364.26,264.53
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,496.81,355.4
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,528.65,375.13
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,559.61,394.55
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,513.1,362.42
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,451.32,319.8
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,405.38,289.15
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,355.29,254.82
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,371.98,267.36
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,389.19,279.72
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,247.78,180.26
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,99.34,70.91
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,180.97,133.22
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,266.32,195.93
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,462.39,338.09
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,631.57,453.82
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,667.93,477.12
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,682.04,487.66
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,389.72,288.5
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,65.73,45.82
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,272.76,208.49
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,474.43,355.27
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,615.51,457.26
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,758.96,555.49
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,698.1,516.05
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,646.63,484.53
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,576.9,438.57
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,508.77,391.36
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,433.0,336.48
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,360.17,281.13
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,253.45,197.55
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,169.6,127.78
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,91.87,45.12
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,8.96,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.28,0.58
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,26.96,16.49
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.49,26.34
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,45.53,33.72
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,55.16,42.29
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,75.53,59.81
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,99.93,80.43
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,81.12,64.06
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,71.36,55.46
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,109.18,86.95
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,155.95,125.11
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,165.7,132.32
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,164.44,130.59
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,177.51,140.5
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,203.6,160.68
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,213.44,153.47
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,246.75,172.77
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,277.9,192.21
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,303.93,209.9
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,328.01,224.06
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,382.75,263.97
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,432.87,304.91
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,483.42,345.12
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,532.68,383.97
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,581.38,421.25
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,628.13,455.49
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,674.09,488.16
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,717.53,518.85
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,759.5,547.8
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,797.85,572.07
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,834.1,594.16
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,865.46,613.7
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,894.1,631.42
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,919.86,647.27
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,942.61,661.21
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,864.47,610.28
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,735.47,521.6
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,881.7,624.68
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,982.85,689.02
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,980.3,686.9
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,987.27,691.97
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,974.42,684.85
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,958.37,676.08
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,759.73,550.35
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,546.44,402.48
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,516.43,384.8
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,484.95,364.35
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,349.85,266.4
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,220.07,168.2
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,191.46,147.25
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,162.56,125.13
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,331.28,260.48
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,476.44,366.93
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,382.34,293.02
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,294.21,220.06
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,174.42,88.25
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,41.45,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,8.54,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,28.0,15.55,0.0
2016,7,2,5,45,222.0,34.0,2.15,20.5,62.5,26.27,15.94
2016,7,2,6,0,317.0,48.0,2.3,21.0,97.0,36.82,25.86
2016,7,2,6,15,388.0,58.5,2.25,21.5,140.5,46.33,34.46
2016,7,2,6,30,459.0,69.0,2.2,22.0,184.0,53.68,41.0
2016,7,2,6,45,507.0,77.5,2.2,23.0,231.5,59.02,45.51
2016,7,2,7,0,555.0,86.0,2.2,24.0,279.0,64.18,49.68
2016,7,2,7,15,592.5,92.5,2.25,24.5,328.5,67.54,52.3
2016,7,2,7,30,630.0,99.0,2.3,25.0,378.0,70.76,54.74
2016,7,2,7,45,656.0,105.0,2.4,26.0,426.5,73.32,56.46
2016,7,2,8,0,682.0,111.0,2.5,27.0,475.0,75.72,58.0
