Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,15,704.0,115.5,2.35,27.5,522.5,76.91,58.66
2016,7,2,8,30,726.0,120.0,2.2,28.0,570.0,77.97,59.21
2016,7,2,8,45,741.5,124.0,2.1,28.5,614.0,86.55,65.91
2016,7,2,9,0,757.0,128.0,2.0,29.0,658.0,87.09,66.01
2016,7,2,9,15,770.5,131.5,1.85,29.0,698.0,123.22,70.86
2016,7,2,9,30,784.0,135.0,1.7,29.0,738.0,172.25,96.89
2016,7,2,9,45,774.5,149.0,1.6,29.5,769.0,225.92,135.54
2016,7,2,10,0,765.0,163.0,1.5,30.0,800.0,278.9,177.47
2016,7,2,10,15,773.0,165.5,1.3,30.0,829.5,328.35,217.71
2016,7,2,10,30,781.0,168.0,1.1,30.0,859.0,378.54,258.43
2016,7,2,10,45,785.5,171.0,0.95,30.0,882.0,428.26,298.1
2016,7,2,11,0,790.0,174.0,0.8,30.0,905.0,478.0,336.44
2016,7,2,11,15,569.0,306.0,0.65,30.0,837.5,508.82,360.17
2016,7,2,11,30,348.0,438.0,0.5,30.0,770.0,522.13,368.79
2016,7,2,11,45,321.5,454.5,0.4,30.5,763.5,545.12,383.29
2016,7,2,12,0,295.0,471.0,0.3,31.0,757.0,566.13,395.66
2016,7,2,12,15,549.0,324.5,0.25,31.0,858.5,652.87,456.05
2016,7,2,12,30,803.0,178.0,0.2,31.0,960.0,746.89,519.63
2016,7,2,12,45,528.5,328.5,0.15,31.0,842.0,705.82,487.94
2016,7,2,13,0,254.0,479.0,0.1,31.0,724.0,635.14,437.9
2016,7,2,13,15,514.0,334.0,0.2,31.0,821.5,756.61,523.08
2016,7,2,13,30,774.0,189.0,0.3,31.0,919.0,873.18,600.25
2016,7,2,13,45,770.5,186.0,0.4,31.0,900.0,896.1,614.69
2016,7,2,14,0,767.0,183.0,0.5,31.0,881.0,916.01,628.88
2016,7,2,14,15,505.0,300.0,0.55,31.0,754.5,807.25,559.86
2016,7,2,14,30,243.0,417.0,0.6,31.0,628.0,668.91,468.3
2016,7,2,14,45,161.5,395.0,0.65,31.0,532.5,558.26,397.2
2016,7,2,15,0,80.0,373.0,0.7,31.0,437.0,441.41,318.16
2016,7,2,15,15,396.0,267.5,0.7,31.0,564.0,718.01,514.0
2016,7,2,15,30,712.0,162.0,0.7,31.0,691.0,941.13,656.61
2016,7,2,15,45,696.0,158.0,0.7,31.0,649.0,925.44,645.43
2016,7,2,16,0,680.0,154.0,0.7,31.0,607.0,906.8,635.85
2016,7,2,16,15,534.0,187.0,0.6,30.5,527.0,785.93,561.23
2016,7,2,16,30,388.0,220.0,0.5,30.0,447.0,654.08,475.13
2016,7,2,16,45,387.5,198.5,0.4,30.0,408.0,649.8,474.04
2016,7,2,17,0,387.0,177.0,0.3,30.0,369.0,621.02,455.61
2016,7,2,17,15,361.5,162.5,0.35,29.5,326.5,552.91,412.76
2016,7,2,17,30,336.0,148.0,0.4,29.0,284.0,507.15,383.84
2016,7,2,17,45,307.5,131.0,0.5,29.0,242.0,455.31,348.8
2016,7,2,18,0,279.0,114.0,0.6,29.0,200.0,403.89,312.54
2016,7,2,18,15,241.0,96.0,0.6,28.0,160.5,343.7,268.45
2016,7,2,18,30,203.0,78.0,0.6,27.0,121.0,285.11,223.49
2016,7,2,18,45,146.5,59.5,0.65,26.5,86.0,213.25,165.64
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,144.5,107.86
2016,7,2,19,15,45.0,23.0,0.75,25.5,28.0,67.36,30.94
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,6.0,1.35,21.0,6.0,5.12,0.0
2016,7,3,5,30,0.0,12.0,1.4,21.0,12.0,9.88,0.0
2016,7,3,5,45,0.0,30.5,1.5,21.5,30.5,24.81,14.62
2016,7,3,6,0,0.0,49.0,1.6,22.0,49.0,39.13,27.7
2016,7,3,6,15,11.5,68.5,1.6,22.5,71.5,54.1,40.96
2016,7,3,6,30,23.0,88.0,1.6,23.0,94.0,67.52,52.69
2016,7,3,6,45,33.0,108.5,1.65,23.5,119.0,82.2,65.22
2016,7,3,7,0,43.0,129.0,1.7,24.0,144.0,96.63,77.26
2016,7,3,7,15,21.5,120.5,1.65,24.0,128.0,92.55,73.59
2016,7,3,7,30,0.0,112.0,1.6,24.0,112.0,90.27,71.43
2016,7,3,7,45,0.0,98.5,1.55,24.5,98.5,80.87,63.13
2016,7,3,8,0,0.0,85.0,1.5,25.0,85.0,70.63,54.2
2016,7,3,8,15,0.0,114.5,1.45,25.0,114.5,93.68,73.24
2016,7,3,8,30,0.0,144.0,1.4,25.0,144.0,115.91,91.3
2016,7,3,8,45,0.0,148.0,1.4,25.5,148.0,119.24,93.52
2016,7,3,9,0,0.0,152.0,1.4,26.0,152.0,122.5,95.71
2016,7,3,9,15,0.0,129.0,1.4,26.0,129.0,105.65,78.12
2016,7,3,9,30,0.0,106.0,1.4,26.0,106.0,87.91,64.1
2016,7,3,9,45,3.5,147.0,1.4,26.5,150.0,120.71,89.21
2016,7,3,10,0,7.0,188.0,1.4,27.0,194.0,153.53,113.85
2016,7,3,10,15,5.0,170.5,1.35,27.0,175.5,140.49,103.72
2016,7,3,10,30,3.0,153.0,1.3,27.0,157.0,126.73,93.16
2016,7,3,10,45,2.0,145.5,1.3,27.5,148.5,120.8,88.39
2016,7,3,11,0,1.0,138.0,1.3,28.0,140.0,114.65,83.45
2016,7,3,11,15,4.0,155.5,1.25,28.0,160.0,130.58,95.54
2016,7,3,11,30,7.0,173.0,1.2,28.0,180.0,146.94,107.88
2016,7,3,11,45,8.5,187.0,1.2,28.5,195.5,160.0,117.45
2016,7,3,12,0,10.0,201.0,1.2,29.0,211.0,173.35,127.19
2016,7,3,12,15,9.5,197.5,1.15,29.0,207.0,171.16,125.5
2016,7,3,12,30,9.0,194.0,1.1,29.0,203.0,168.85,123.77
2016,7,3,12,45,13.0,253.5,1.05,29.0,266.5,222.75,163.81
2016,7,3,13,0,17.0,313.0,1.0,29.0,330.0,277.93,203.88
2016,7,3,13,15,17.5,315.5,0.95,29.0,333.0,282.59,207.02
2016,7,3,13,30,18.0,318.0,0.9,29.0,336.0,287.29,210.46
2016,7,3,13,45,12.0,242.0,0.85,29.0,253.5,217.12,159.38
2016,7,3,14,0,6.0,166.0,0.8,29.0,171.0,146.22,106.89
2016,7,3,14,15,15.5,245.5,0.8,29.0,258.5,225.79,166.83
2016,7,3,14,30,25.0,325.0,0.8,29.0,346.0,326.74,240.16
2016,7,3,14,45,68.5,355.0,0.8,29.0,411.0,404.8,296.73
2016,7,3,15,0,112.0,385.0,0.8,29.0,476.0,506.94,368.56
2016,7,3,15,15,87.5,355.0,0.85,28.5,424.0,436.2,320.05
2016,7,3,15,30,63.0,325.0,0.9,28.0,372.0,384.52,284.9
2016,7,3,15,45,40.0,278.0,0.95,28.0,307.0,314.24,234.71
2016,7,3,16,0,17.0,231.0,1.0,28.0,242.0,224.58,168.62
2016,7,3,16,15,8.5,190.0,1.1,27.5,195.5,177.08,133.52
2016,7,3,16,30,0.0,149.0,1.2,27.0,149.0,129.73,97.36
2016,7,3,16,45,0.0,106.5,1.35,27.0,106.5,90.08,66.6
2016,7,3,17,0,0.0,64.0,1.5,27.0,64.0,53.06,37.31
2016,7,3,17,15,0.0,56.5,1.65,26.5,56.5,46.79,32.49
2016,7,3,17,30,0.0,49.0,1.8,26.0,49.0,40.53,27.59
2016,7,3,17,45,0.0,41.5,1.95,25.5,41.5,34.29,22.61
2016,7,3,18,0,0.0,34.0,2.1,25.0,34.0,28.06,17.57
2016,7,3,18,15,0.0,27.0,2.15,24.5,27.0,22.25,12.79
2016,7,3,18,30,0.0,20.0,2.2,24.0,20.0,16.46,7.94
2016,7,3,18,45,0.0,14.0,2.25,23.5,14.0,11.51,3.75
2016,7,3,19,0,0.0,8.0,2.3,23.0,8.0,6.56,0.0
2016,7,3,19,15,0.0,4.0,2.3,22.5,4.0,3.28,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.0,1.55,19.0,1.0,0.85,0.0
2016,7,4,5,30,0.0,2.0,1.6,19.0,2.0,1.64,0.0
2016,7,4,5,45,0.0,7.0,1.65,19.5,7.0,5.74,0.0
2016,7,4,6,0,0.0,12.0,1.7,20.0,12.0,9.86,2.83
2016,7,4,6,15,0.0,18.5,1.7,20.5,18.5,15.22,7.62
2016,7,4,6,30,0.0,25.0,1.7,21.0,25.0,20.6,12.39
2016,7,4,6,45,0.0,31.5,1.7,21.5,31.5,25.98,17.1
2016,7,4,7,0,0.0,38.0,1.7,22.0,38.0,31.38,21.74
2016,7,4,7,15,16.0,101.0,1.7,22.5,108.5,81.69,64.89
2016,7,4,7,30,32.0,164.0,1.7,23.0,179.0,120.81,97.52
2016,7,4,7,45,16.0,111.0,1.7,23.5,118.5,90.41,71.41
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,48.08,35.37
2016,7,4,8,15,14.5,146.0,1.7,24.5,155.0,117.05,92.87
2016,7,4,8,30,29.0,234.0,1.7,25.0,252.0,166.35,132.57
2016,7,4,8,45,14.5,152.0,1.75,25.5,161.0,122.43,96.1
2016,7,4,9,0,0.0,70.0,1.8,26.0,70.0,58.24,42.98
2016,7,4,9,15,5.5,151.0,1.8,26.0,155.5,122.6,91.38
2016,7,4,9,30,11.0,232.0,1.8,26.0,241.0,183.11,137.4
2016,7,4,9,45,37.0,303.0,1.85,26.5,334.0,224.84,167.14
2016,7,4,10,0,63.0,374.0,1.9,27.0,427.0,280.27,206.86
2016,7,4,10,15,49.0,368.0,1.95,27.5,410.0,281.72,207.93
2016,7,4,10,30,35.0,362.0,2.0,28.0,393.0,280.82,207.34
2016,7,4,10,45,30.0,355.5,2.05,28.5,382.5,280.97,207.21
2016,7,4,11,0,25.0,349.0,2.1,29.0,372.0,280.05,206.25
2016,7,4,11,15,28.0,353.0,2.15,29.0,379.5,289.84,213.47
2016,7,4,11,30,31.0,357.0,2.2,29.0,387.0,300.04,220.98
2016,7,4,11,45,35.5,387.5,2.3,29.5,422.5,331.85,243.7
2016,7,4,12,0,40.0,418.0,2.4,30.0,458.0,365.22,267.26
2016,7,4,12,15,36.0,408.5,2.45,30.0,444.5,362.29,265.16
2016,7,4,12,30,32.0,399.0,2.5,30.0,431.0,358.5,262.57
2016,7,4,12,45,24.0,350.5,2.55,30.5,375.0,317.62,232.76
2016,7,4,13,0,16.0,302.0,2.6,31.0,319.0,267.74,196.25
2016,7,4,13,15,17.5,297.0,2.6,31.0,314.5,266.64,195.78
2016,7,4,13,30,19.0,292.0,2.6,31.0,310.0,265.48,195.15
2016,7,4,13,45,215.5,336.5,2.65,31.0,533.0,523.96,386.1
2016,7,4,14,0,412.0,381.0,2.7,31.0,756.0,776.61,560.75
2016,7,4,14,15,373.5,386.5,2.7,31.0,719.0,749.74,541.2
2016,7,4,14,30,335.0,392.0,2.7,31.0,682.0,733.09,530.15
2016,7,4,14,45,430.0,339.5,2.7,31.0,696.5,803.81,580.95
2016,7,4,15,0,525.0,287.0,2.7,31.0,711.0,858.42,620.37
2016,7,4,15,15,581.5,243.5,2.6,31.0,692.5,880.09,636.7
2016,7,4,15,30,638.0,200.0,2.5,31.0,674.0,907.36,656.02
2016,7,4,15,45,628.5,190.5,2.45,31.0,634.0,892.62,647.29
2016,7,4,16,0,619.0,181.0,2.4,31.0,594.0,874.94,637.09
2016,7,4,16,15,597.5,174.5,2.3,30.5,549.5,845.54,620.07
2016,7,4,16,30,576.0,168.0,2.2,30.0,505.0,813.67,601.35
2016,7,4,16,45,557.0,157.0,2.1,30.0,459.0,768.22,572.06
2016,7,4,17,0,538.0,146.0,2.0,30.0,413.0,730.42,547.75
2016,7,4,17,15,504.0,137.0,1.85,29.5,365.0,679.37,514.49
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,627.9,480.24
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,568.75,438.51
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,510.17,395.73
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,435.04,340.3
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,362.76,284.62
2016,7,4,18,45,214.0,58.0,1.0,26.5,96.0,262.72,205.19
2016,7,4,19,0,145.0,41.0,0.9,26.0,57.0,184.99,139.51
2016,7,4,19,15,72.5,20.5,0.95,25.5,28.5,91.65,42.58
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.0,9.5,2.05,22.0,12.0,8.11,0.0
2016,7,5,5,30,104.0,19.0,2.2,22.0,24.0,14.76,0.0
2016,7,5,5,45,207.5,32.5,2.4,22.5,58.0,25.11,14.61
2016,7,5,6,0,311.0,46.0,2.6,23.0,92.0,35.34,24.31
2016,7,5,6,15,384.0,55.5,2.7,23.5,135.0,43.92,32.07
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,50.55,37.95
2016,7,5,6,45,514.0,71.5,2.9,24.5,226.0,54.51,41.35
2016,7,5,7,0,571.0,78.0,3.0,25.0,274.0,58.42,44.56
2016,7,5,7,15,608.0,83.5,3.1,25.5,323.5,61.29,46.8
2016,7,5,7,30,645.0,89.0,3.2,26.0,373.0,64.07,48.89
2016,7,5,7,45,675.5,93.0,3.3,27.0,422.0,65.63,49.81
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,67.13,50.66
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,74.61,56.56
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,75.6,57.05
2016,7,5,8,45,765.5,107.0,3.4,29.5,609.5,76.11,57.17
2016,7,5,9,0,783.0,110.0,3.4,30.0,654.0,76.52,57.22
2016,7,5,9,15,795.5,112.5,3.35,30.0,694.5,109.49,60.84
2016,7,5,9,30,808.0,115.0,3.3,30.0,735.0,159.06,86.24
2016,7,5,9,45,807.5,123.0,3.3,30.5,768.0,211.62,123.51
2016,7,5,10,0,807.0,131.0,3.3,31.0,801.0,264.39,165.48
2016,7,5,10,15,814.5,132.5,3.3,31.0,830.5,321.66,212.64
2016,7,5,10,30,822.0,134.0,3.3,31.0,860.0,371.83,254.98
2016,7,5,10,45,827.5,136.0,3.35,31.5,883.0,421.82,296.31
2016,7,5,11,0,833.0,138.0,3.4,32.0,906.0,471.72,336.61
2016,7,5,11,15,836.5,138.5,3.4,32.0,922.5,519.39,374.91
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,566.41,411.75
2016,7,5,11,45,468.0,308.5,3.45,32.5,755.0,521.68,379.71
2016,7,5,12,0,96.0,478.0,3.5,33.0,571.0,447.62,323.49
2016,7,5,12,15,468.5,310.0,3.5,33.0,766.0,584.5,426.2
2016,7,5,12,30,841.0,142.0,3.5,33.0,961.0,736.55,537.07
2016,7,5,12,45,568.5,304.5,3.5,33.0,857.0,712.34,515.36
2016,7,5,13,0,296.0,467.0,3.5,33.0,753.0,658.1,473.08
2016,7,5,13,15,161.0,413.5,3.5,33.0,569.0,509.62,369.86
2016,7,5,13,30,26.0,360.0,3.5,33.0,385.0,342.72,249.34
2016,7,5,13,45,129.0,404.0,3.5,33.0,522.0,496.28,361.96
2016,7,5,14,0,232.0,448.0,3.5,33.0,659.0,645.18,466.82
2016,7,5,14,15,148.0,421.0,3.45,33.0,554.0,551.49,400.3
2016,7,5,14,30,64.0,394.0,3.4,33.0,449.0,433.89,316.5
2016,7,5,14,45,405.0,275.5,3.35,33.0,604.5,714.61,522.76
2016,7,5,15,0,746.0,157.0,3.3,33.0,760.0,942.69,677.99
2016,7,5,15,15,628.5,205.5,3.25,32.5,696.5,895.5,647.76
2016,7,5,15,30,511.0,254.0,3.2,32.0,633.0,827.9,603.2
2016,7,5,15,45,255.5,146.0,3.2,32.0,335.5,449.19,339.41
2016,7,5,16,0,0.0,38.0,3.2,32.0,38.0,31.53,19.02
2016,7,5,16,15,0.0,27.0,3.1,31.5,27.0,22.37,12.04
2016,7,5,16,30,0.0,16.0,3.0,31.0,16.0,13.23,4.87
2016,7,5,16,45,0.0,34.0,2.95,31.0,34.0,28.13,16.79
2016,7,5,17,0,0.0,52.0,2.9,31.0,52.0,43.07,28.75
2016,7,5,17,15,0.0,58.0,2.65,30.5,58.0,48.04,32.9
2016,7,5,17,30,0.0,64.0,2.4,30.0,64.0,53.03,37.1
2016,7,5,17,45,0.0,54.5,2.2,29.5,54.5,45.1,30.9
2016,7,5,18,0,0.0,45.0,2.0,29.0,45.0,37.19,24.62
2016,7,5,18,15,0.0,36.0,1.9,28.5,36.0,29.72,18.57
2016,7,5,18,30,0.0,27.0,1.8,28.0,27.0,22.25,12.44
2016,7,5,18,45,0.0,19.0,1.7,27.5,19.0,15.64,6.93
2016,7,5,19,0,0.0,11.0,1.6,27.0,11.0,9.04,1.39
2016,7,5,19,15,0.0,5.5,1.7,26.5,5.5,4.51,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.5,9.5,1.55,22.0,11.5,8.11,0.0
2016,7,6,5,30,85.0,19.0,1.7,22.0,23.0,14.74,0.0
2016,7,6,5,45,186.0,33.0,1.85,22.5,56.0,25.43,14.79
2016,7,6,6,0,287.0,47.0,2.0,23.0,89.0,35.99,24.84
2016,7,6,6,15,360.5,58.0,2.05,23.5,132.0,44.07,32.18
2016,7,6,6,30,434.0,69.0,2.1,24.0,175.0,53.74,40.68
2016,7,6,6,45,492.0,75.5,2.15,24.5,222.5,57.53,43.94
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,61.29,47.02
2016,7,6,7,15,388.5,128.0,2.2,25.5,271.5,89.12,70.35
2016,7,6,7,30,227.0,174.0,2.2,26.0,273.0,119.15,95.04
2016,7,6,7,45,456.5,138.5,2.25,26.5,369.5,93.6,73.25
2016,7,6,8,0,686.0,103.0,2.3,27.0,466.0,70.75,53.86
2016,7,6,8,15,708.0,107.0,2.25,27.5,513.0,71.84,54.48
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,80.04,60.94
2016,7,6,8,45,745.0,115.5,2.15,28.5,604.0,81.27,61.62
2016,7,6,9,0,760.0,120.0,2.1,29.0,648.0,82.34,62.17
2016,7,6,9,15,773.0,122.5,2.1,29.0,688.0,113.19,64.94
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,161.66,89.43
2016,7,6,9,45,792.5,129.5,2.1,29.5,762.5,212.09,124.61
2016,7,6,10,0,799.0,134.0,2.1,30.0,797.0,263.43,165.02
2016,7,6,10,15,806.5,136.0,2.15,30.0,826.0,314.15,207.18
2016,7,6,10,30,814.0,138.0,2.2,30.0,855.0,370.61,253.91
2016,7,6,10,45,814.0,142.5,2.25,30.5,877.0,419.68,294.37
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,466.16,332.01
2016,7,6,11,15,818.0,148.0,2.3,31.0,915.5,515.58,371.13
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,562.46,407.43
2016,7,6,11,45,822.0,151.0,2.3,31.0,940.5,606.96,441.12
2016,7,6,12,0,822.0,153.0,2.3,31.0,949.0,650.31,473.15
2016,7,6,12,15,822.5,153.0,2.3,31.0,951.5,691.35,502.88
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,731.0,531.03
2016,7,6,12,45,629.0,284.5,2.35,31.0,894.5,742.62,535.59
2016,7,6,13,0,435.0,416.0,2.4,31.0,835.0,731.41,524.44
2016,7,6,13,15,360.0,436.0,2.4,31.0,780.0,706.24,507.05
2016,7,6,13,30,285.0,456.0,2.4,31.0,725.0,680.58,488.95
2016,7,6,13,45,569.0,287.0,2.4,31.0,809.0,813.16,585.64
2016,7,6,14,0,853.0,118.0,2.4,31.0,893.0,920.08,657.78
2016,7,6,14,15,847.0,116.5,2.4,31.0,867.5,936.07,667.76
2016,7,6,14,30,841.0,115.0,2.4,31.0,842.0,948.81,676.59
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.5,957.26,682.84
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,962.4,687.18
2016,7,6,15,15,819.0,108.0,2.35,30.5,742.0,960.76,688.29
2016,7,6,15,30,809.0,106.0,2.3,30.0,705.0,955.89,687.53
2016,7,6,15,45,795.0,103.5,2.25,30.0,663.5,955.54,688.47
2016,7,6,16,0,781.0,101.0,2.2,30.0,622.0,939.79,679.6
2016,7,6,16,15,764.0,98.0,2.1,30.0,576.5,917.42,666.17
2016,7,6,16,30,747.0,95.0,2.0,30.0,531.0,892.29,651.03
2016,7,6,16,45,722.5,92.0,1.95,30.0,483.0,857.19,629.77
2016,7,6,17,0,698.0,89.0,1.9,30.0,435.0,819.96,606.95
2016,7,6,17,15,668.5,84.5,1.7,29.5,386.0,779.87,581.68
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,733.39,551.48
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,673.84,511.79
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,614.51,470.91
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,539.21,417.0
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,466.18,362.19
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,372.52,289.23
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,284.92,215.1
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,141.47,64.88
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,14.42,5.89
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,23.11,13.94
2016,7,7,6,15,0.0,42.0,1.95,23.5,42.0,34.74,24.2
2016,7,7,6,30,0.0,56.0,1.9,24.0,56.0,46.06,34.1
2016,7,7,6,45,0.0,72.0,1.9,24.5,72.0,58.67,44.92
2016,7,7,7,0,0.0,88.0,1.9,25.0,88.0,71.18,55.43
2016,7,7,7,15,0.0,102.5,2.05,25.5,102.5,82.51,64.76
2016,7,7,7,30,0.0,117.0,2.2,26.0,117.0,93.76,73.85
2016,7,7,7,45,0.0,107.0,2.35,26.5,107.0,87.17,67.93
2016,7,7,8,0,0.0,97.0,2.5,27.0,97.0,80.05,61.63
2016,7,7,8,15,3.0,141.0,2.65,27.0,143.0,113.21,88.83
2016,7,7,8,30,6.0,185.0,2.8,27.0,189.0,144.88,114.4
2016,7,7,8,45,45.0,248.0,2.95,27.5,279.0,175.32,138.38
2016,7,7,9,0,84.0,311.0,3.1,28.0,369.0,210.21,165.54
2016,7,7,9,15,425.0,224.5,3.1,28.0,547.5,148.52,100.93
2016,7,7,9,30,766.0,138.0,3.1,28.0,726.0,166.51,94.59
2016,7,7,9,45,803.0,125.0,3.15,28.5,767.5,209.83,123.27
2016,7,7,10,0,840.0,112.0,3.2,29.0,809.0,265.56,166.25
2016,7,7,10,15,847.0,113.5,3.2,29.5,838.5,316.78,209.04
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,368.39,252.48
2016,7,7,10,45,652.0,248.5,3.2,30.5,832.5,419.66,297.79
2016,7,7,11,0,450.0,382.0,3.2,31.0,797.0,465.31,334.91
2016,7,7,11,15,661.5,250.0,3.25,31.0,872.5,507.2,367.22
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,568.18,414.55
2016,7,7,11,45,650.5,268.5,3.4,31.5,891.0,594.98,433.36
2016,7,7,12,0,428.0,419.0,3.5,32.0,834.0,607.65,440.07
2016,7,7,12,15,287.5,456.5,3.6,32.0,736.0,572.73,415.31
2016,7,7,12,30,147.0,494.0,3.7,32.0,638.0,522.6,378.89
2016,7,7,12,45,86.0,429.5,3.8,32.0,514.0,432.27,315.29
2016,7,7,13,0,25.0,365.0,3.9,32.0,390.0,335.92,245.6
2016,7,7,13,15,27.5,371.5,4.0,32.0,398.5,349.08,255.66
2016,7,7,13,30,30.0,378.0,4.1,32.0,407.0,362.56,265.68
2016,7,7,13,45,29.5,367.5,4.2,32.0,395.5,357.77,262.54
2016,7,7,14,0,29.0,357.0,4.3,32.0,384.0,352.47,259.09
2016,7,7,14,15,40.5,369.0,4.3,31.5,405.5,380.13,280.38
2016,7,7,14,30,52.0,381.0,4.3,31.0,427.0,408.99,302.51
2016,7,7,14,45,156.5,379.5,4.3,30.5,508.0,536.9,398.75
2016,7,7,15,0,261.0,378.0,4.3,30.0,589.0,669.36,495.83
2016,7,7,15,15,143.0,327.5,4.15,29.5,442.5,483.72,362.61
2016,7,7,15,30,25.0,277.0,4.0,29.0,296.0,273.51,205.77
2016,7,7,15,45,12.5,212.0,3.85,28.5,221.5,199.36,150.38
2016,7,7,16,0,0.0,147.0,3.7,28.0,147.0,126.11,93.95
2016,7,7,16,15,0.0,125.5,3.55,27.5,125.5,106.75,79.3
2016,7,7,16,30,0.0,104.0,3.4,27.0,104.0,87.4,64.4
2016,7,7,16,45,0.0,59.0,3.3,27.0,59.0,48.92,33.86
2016,7,7,17,0,0.0,14.0,3.2,27.0,14.0,11.55,3.74
2016,7,7,17,15,0.0,17.5,3.05,26.5,17.5,14.44,6.16
2016,7,7,17,30,0.0,21.0,2.9,26.0,21.0,17.32,8.58
2016,7,7,17,45,0.0,17.5,2.8,26.0,17.5,14.41,6.23
2016,7,7,18,0,0.0,14.0,2.7,26.0,14.0,11.52,3.85
2016,7,7,18,15,0.0,11.5,2.7,25.5,11.5,9.45,2.15
2016,7,7,18,30,0.0,9.0,2.7,25.0,9.0,7.39,0.42
2016,7,7,18,45,0.0,6.5,2.75,25.0,6.5,5.33,0.0
2016,7,7,19,0,0.0,4.0,2.8,25.0,4.0,3.28,0.0
2016,7,7,19,15,0.0,2.0,2.85,24.5,2.0,1.64,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.26,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.23,0.0
2016,7,8,5,45,203.5,30.5,1.85,20.5,55.0,23.61,13.27
2016,7,8,6,0,303.0,44.0,2.0,21.0,88.0,33.85,23.2
2016,7,8,6,15,378.0,54.0,2.1,21.5,131.0,42.79,31.35
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,49.87,37.68
2016,7,8,6,45,502.5,72.5,2.3,22.5,221.0,55.36,42.44
2016,7,8,7,0,552.0,81.0,2.4,23.0,268.0,60.66,46.88
2016,7,8,7,15,590.5,87.0,2.6,23.5,317.0,63.8,49.35
2016,7,8,7,30,629.0,93.0,2.8,24.0,366.0,66.82,51.66
2016,7,8,7,45,654.5,99.0,3.0,25.0,414.5,69.54,53.55
2016,7,8,8,0,680.0,105.0,3.2,26.0,463.0,72.07,55.25
2016,7,8,8,15,702.5,109.5,3.2,26.5,510.5,73.43,56.07
2016,7,8,8,30,725.0,114.0,3.2,27.0,558.0,82.11,62.95
2016,7,8,8,45,738.0,119.5,3.25,28.0,602.0,83.89,63.94
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,85.45,64.76
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,113.77,66.71
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,162.21,90.67
2016,7,8,9,45,790.5,132.5,3.2,29.5,762.0,211.37,124.46
2016,7,8,10,0,803.0,134.0,3.2,30.0,798.0,262.08,164.24
2016,7,8,10,15,810.5,135.5,3.2,30.0,827.5,312.76,206.62
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,369.27,253.76
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,419.12,295.11
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,468.55,335.16
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,516.23,373.55
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,563.29,410.49
2016,7,8,11,45,423.5,235.0,3.25,31.5,638.0,438.86,322.88
2016,7,8,12,0,18.0,323.0,3.3,32.0,341.0,277.32,202.3
2016,7,8,12,15,421.5,238.0,3.3,32.0,648.0,493.41,365.03
2016,7,8,12,30,825.0,153.0,3.3,32.0,955.0,731.23,535.09
2016,7,8,12,45,617.5,284.5,3.3,32.0,883.0,732.77,531.36
2016,7,8,13,0,410.0,416.0,3.3,32.0,811.0,710.47,512.22
2016,7,8,13,15,360.5,435.5,3.25,31.5,779.5,705.65,509.6
2016,7,8,13,30,311.0,455.0,3.2,31.0,748.0,702.02,507.38
2016,7,8,13,45,342.0,427.0,3.15,31.0,743.0,723.48,523.4
2016,7,8,14,0,373.0,399.0,3.1,31.0,738.0,743.82,538.56
2016,7,8,14,15,561.0,286.0,3.0,31.0,778.5,845.62,611.88
2016,7,8,14,30,749.0,173.0,2.9,31.0,819.0,930.43,669.68
2016,7,8,14,45,484.0,279.5,2.85,31.0,691.0,796.63,578.04
2016,7,8,15,0,219.0,386.0,2.8,31.0,563.0,615.28,449.63
2016,7,8,15,15,381.0,315.0,2.65,31.0,604.5,732.27,535.82
2016,7,8,15,30,543.0,244.0,2.5,31.0,646.0,849.45,617.71
2016,7,8,15,45,448.5,258.5,2.4,31.0,577.5,774.78,565.88
2016,7,8,16,0,354.0,273.0,2.3,31.0,509.0,677.56,499.67
2016,7,8,16,15,507.5,201.5,2.15,30.5,512.0,776.19,573.31
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,855.66,628.36
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,820.17,605.56
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,782.65,582.23
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,732.51,550.2
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,681.37,516.8
2016,7,8,17,45,506.0,95.0,1.5,28.5,276.0,617.38,473.62
2016,7,8,18,0,461.0,87.0,1.4,28.0,228.0,546.47,423.86
2016,7,8,18,15,400.5,76.5,1.4,27.5,182.5,469.76,368.15
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,396.25,311.73
2016,7,8,18,45,261.5,52.5,1.45,26.5,98.0,308.29,241.08
2016,7,8,19,0,183.0,39.0,1.5,26.0,59.0,226.66,171.12
2016,7,8,19,15,91.5,19.5,1.5,25.5,29.5,116.73,48.37
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,8.54,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,15.97,0.0
2016,7,9,5,45,146.5,33.0,2.05,20.5,54.0,25.35,14.52
2016,7,9,6,0,293.0,46.0,2.2,21.0,88.0,35.31,24.4
2016,7,9,6,15,368.0,56.5,2.25,21.5,131.0,43.06,31.55
2016,7,9,6,30,443.0,67.0,2.3,22.0,174.0,52.34,39.8
2016,7,9,6,45,363.5,93.5,2.35,22.5,194.5,68.03,53.36
2016,7,9,7,0,284.0,120.0,2.4,23.0,215.0,87.13,69.56
2016,7,9,7,15,157.0,140.0,2.45,23.5,194.0,102.42,82.21
2016,7,9,7,30,30.0,160.0,2.5,24.0,173.0,118.18,95.04
2016,7,9,7,45,367.0,129.0,2.55,25.0,320.0,86.49,67.78
2016,7,9,8,0,704.0,98.0,2.6,26.0,467.0,67.93,51.76
2016,7,9,8,15,523.5,172.0,2.6,26.5,461.5,111.61,87.73
2016,7,9,8,30,343.0,246.0,2.6,27.0,456.0,158.03,125.08
2016,7,9,8,45,457.5,227.0,2.65,27.5,530.0,137.18,107.51
2016,7,9,9,0,572.0,208.0,2.7,28.0,604.0,125.82,97.83
2016,7,9,9,15,567.0,228.5,2.75,28.0,641.5,156.69,104.89
2016,7,9,9,30,562.0,249.0,2.8,28.0,679.0,204.37,131.6
2016,7,9,9,45,522.5,280.0,2.85,28.5,695.0,252.76,167.04
2016,7,9,10,0,483.0,311.0,2.9,29.0,711.0,297.75,202.99
2016,7,9,10,15,452.5,336.0,2.95,29.0,721.5,338.14,236.43
2016,7,9,10,30,422.0,361.0,3.0,29.0,732.0,375.89,267.76
2016,7,9,10,45,340.5,405.0,3.05,29.5,710.0,412.55,297.7
2016,7,9,11,0,259.0,449.0,3.1,30.0,688.0,431.94,313.6
2016,7,9,11,15,341.5,427.0,3.1,30.0,748.0,480.95,349.64
2016,7,9,11,30,424.0,405.0,3.1,30.0,808.0,531.19,386.8
2016,7,9,11,45,417.5,411.5,3.15,30.0,812.0,563.48,410.89
2016,7,9,12,0,411.0,418.0,3.2,30.0,816.0,595.12,434.15
2016,7,9,12,15,372.5,437.5,3.2,30.0,798.5,615.58,448.61
2016,7,9,12,30,334.0,457.0,3.2,30.0,781.0,630.06,458.62
2016,7,9,12,45,376.5,436.0,3.2,30.0,799.5,670.31,487.79
2016,7,9,13,0,419.0,415.0,3.2,30.0,818.0,716.57,520.65
2016,7,9,13,15,438.0,406.5,3.2,30.0,823.5,752.11,545.49
2016,7,9,13,30,457.0,398.0,3.2,30.0,829.0,786.84,569.7
2016,7,9,13,45,463.0,384.0,3.2,30.5,812.5,803.82,580.73
2016,7,9,14,0,469.0,370.0,3.2,31.0,796.0,818.52,590.35
2016,7,9,14,15,522.5,335.0,3.15,31.0,796.5,856.28,617.4
2016,7,9,14,30,576.0,300.0,3.1,31.0,797.0,892.17,642.98
2016,7,9,14,45,602.0,272.0,3.1,31.0,773.5,909.63,656.2
2016,7,9,15,0,628.0,244.0,3.1,31.0,750.0,922.52,666.75
2016,7,9,15,15,641.0,222.0,3.05,31.0,717.0,924.68,669.76
2016,7,9,15,30,654.0,200.0,3.0,31.0,684.0,923.26,669.87
2016,7,9,15,45,610.0,199.0,2.95,31.0,629.5,882.51,644.28
2016,7,9,16,0,566.0,198.0,2.9,31.0,575.0,830.34,611.15
2016,7,9,16,15,447.5,216.0,2.8,30.5,500.0,732.12,544.6
2016,7,9,16,30,329.0,234.0,2.7,30.0,425.0,612.38,461.49
2016,7,9,16,45,515.5,164.0,2.65,30.0,433.0,736.03,555.02
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,836.12,624.45
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,789.17,593.12
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,741.03,561.5
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,680.74,520.4
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,620.58,478.06
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,543.62,423.38
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,468.89,367.45
2016,7,9,18,45,355.5,45.5,1.35,25.0,105.5,374.46,293.5
2016,7,9,19,0,271.0,35.0,1.3,24.0,64.0,286.0,217.58
2016,7,9,19,15,135.5,17.5,1.35,23.5,32.0,142.3,57.49
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,1.2,19.5,8.5,7.26,0.0
2016,7,10,5,30,0.0,17.0,1.4,20.0,17.0,13.81,0.0
2016,7,10,5,45,88.0,33.5,1.65,20.5,46.0,25.98,14.87
2016,7,10,6,0,176.0,50.0,1.9,21.0,75.0,38.44,27.03
2016,7,10,6,15,226.0,67.0,1.9,21.5,112.5,50.93,38.3
2016,7,10,6,30,276.0,84.0,1.9,22.0,150.0,61.66,47.82
2016,7,10,6,45,325.5,95.5,1.9,22.5,191.5,69.14,54.3
2016,7,10,7,0,375.0,107.0,1.9,23.0,233.0,76.39,60.37
2016,7,10,7,15,496.5,105.0,1.95,23.5,301.0,75.22,59.1
2016,7,10,7,30,618.0,103.0,2.0,24.0,369.0,73.96,57.72
2016,7,10,7,45,648.0,108.5,2.05,25.0,419.0,76.11,59.08
2016,7,10,8,0,678.0,114.0,2.1,26.0,469.0,78.13,60.31
2016,7,10,8,15,701.0,118.5,2.05,26.0,517.0,79.26,61.03
2016,7,10,8,30,724.0,123.0,2.0,26.0,565.0,80.27,61.66
2016,7,10,8,45,742.0,127.0,2.0,26.5,610.5,80.77,61.74
2016,7,10,9,0,760.0,131.0,2.0,27.0,656.0,89.63,68.71
2016,7,10,9,15,773.5,134.0,1.95,27.5,697.0,115.57,69.4
2016,7,10,9,30,787.0,137.0,1.9,28.0,738.0,164.58,92.7
2016,7,10,9,45,797.0,140.0,1.9,28.5,774.0,214.89,126.93
2016,7,10,10,0,807.0,143.0,1.9,29.0,810.0,266.52,167.12
2016,7,10,10,15,815.0,145.0,1.85,29.0,840.0,318.06,209.72
2016,7,10,10,30,823.0,147.0,1.8,29.0,870.0,370.3,253.27
2016,7,10,10,45,826.0,150.0,1.75,29.0,893.0,421.81,295.88
2016,7,10,11,0,829.0,153.0,1.7,29.0,916.0,473.13,337.32
2016,7,10,11,15,679.5,265.5,1.7,29.0,898.5,524.47,377.5
2016,7,10,11,30,530.0,378.0,1.7,29.0,881.0,569.63,410.47
2016,7,10,11,45,681.5,269.5,1.7,29.5,923.5,612.03,442.17
2016,7,10,12,0,833.0,161.0,1.7,30.0,966.0,665.11,481.4
2016,7,10,12,15,667.5,284.0,1.65,30.0,930.5,694.25,499.16
2016,7,10,12,30,502.0,407.0,1.6,30.0,895.0,712.99,508.75
2016,7,10,12,45,509.0,400.5,1.6,30.5,893.0,745.74,530.13
2016,7,10,13,0,516.0,394.0,1.6,31.0,891.0,777.3,550.26
2016,7,10,13,15,690.5,262.0,1.55,31.0,917.0,839.15,594.77
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,884.68,625.06
2016,7,10,13,45,659.5,250.5,1.5,31.0,863.0,861.04,608.75
2016,7,10,14,0,454.0,371.0,1.5,31.0,783.0,805.24,568.71
2016,7,10,14,15,516.5,334.5,1.45,31.0,790.0,849.86,599.77
2016,7,10,14,30,579.0,298.0,1.4,31.0,797.0,892.91,628.56
2016,7,10,14,45,594.5,275.0,1.35,31.0,770.5,901.15,634.46
2016,7,10,15,0,610.0,252.0,1.3,31.0,744.0,912.04,642.34
2016,7,10,15,15,702.5,185.5,1.25,30.5,725.5,948.54,667.96
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,968.83,682.05
2016,7,10,15,45,734.5,139.0,1.15,30.0,657.0,941.9,665.88
2016,7,10,16,0,674.0,159.0,1.1,30.0,607.0,906.33,644.87
2016,7,10,16,15,697.5,134.0,1.0,30.0,568.0,900.36,641.79
2016,7,10,16,30,721.0,109.0,0.9,30.0,529.0,889.38,635.24
2016,7,10,16,45,693.5,105.5,0.85,30.0,480.0,851.53,612.54
2016,7,10,17,0,666.0,102.0,0.8,30.0,431.0,811.75,588.65
2016,7,10,17,15,633.5,96.5,0.7,29.5,381.0,762.97,558.84
2016,7,10,17,30,601.0,91.0,0.6,29.0,331.0,713.13,527.66
2016,7,10,17,45,555.0,84.5,0.55,29.0,282.0,649.06,485.47
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,585.38,442.13
2016,7,10,18,15,448.5,69.0,0.4,28.5,186.5,507.26,386.87
2016,7,10,18,30,388.0,60.0,0.3,28.0,140.0,426.11,326.83
2016,7,10,18,45,302.0,48.0,0.25,27.5,100.0,332.45,254.46
2016,7,10,19,0,216.0,36.0,0.2,27.0,60.0,245.81,181.97
2016,7,10,19,15,108.0,18.0,0.3,26.5,30.0,124.39,45.06
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,9.0,1.25,19.5,9.0,7.68,0.0
2016,7,11,5,30,0.0,18.0,1.4,20.0,18.0,14.48,0.0
2016,7,11,5,45,119.5,33.0,1.55,20.5,49.5,25.68,14.47
2016,7,11,6,0,239.0,48.0,1.7,21.0,81.0,36.6,25.44
2016,7,11,6,15,312.5,60.5,1.65,21.0,122.5,45.69,33.87
2016,7,11,6,30,386.0,73.0,1.6,21.0,164.0,54.6,41.92
2016,7,11,6,45,443.5,82.0,1.6,21.5,211.0,60.75,47.28
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,68.12,53.51
2016,7,11,7,15,541.0,98.5,1.6,23.0,307.0,72.02,56.49
2016,7,11,7,30,581.0,106.0,1.6,24.0,356.0,75.76,59.24
2016,7,11,7,45,613.0,111.5,1.65,25.0,405.0,77.79,60.49
2016,7,11,8,0,645.0,117.0,1.7,26.0,454.0,79.72,61.62
2016,7,11,8,15,668.5,122.0,1.65,26.5,501.0,81.05,62.38
2016,7,11,8,30,692.0,127.0,1.6,27.0,548.0,82.26,63.02
2016,7,11,8,45,710.0,131.0,1.6,27.5,592.5,82.61,62.98
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,82.85,62.86
2016,7,11,9,15,742.0,138.5,1.55,28.5,677.5,115.61,70.34
2016,7,11,9,30,756.0,142.0,1.5,29.0,718.0,163.27,92.6
2016,7,11,9,45,766.5,145.0,1.45,29.5,753.5,211.99,125.27
2016,7,11,10,0,777.0,148.0,1.4,30.0,789.0,262.09,163.78
2016,7,11,10,15,785.5,150.0,1.3,30.0,819.0,312.18,204.63
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,363.05,246.39
2016,7,11,10,45,532.0,298.5,1.2,30.0,771.0,407.97,287.41
2016,7,11,11,0,270.0,445.0,1.2,30.0,693.0,433.33,310.06
2016,7,11,11,15,540.5,302.5,1.15,30.0,811.0,486.24,347.79
2016,7,11,11,30,811.0,160.0,1.1,30.0,929.0,561.44,402.5
2016,7,11,11,45,607.5,289.0,1.1,30.5,868.5,581.72,415.95
2016,7,11,12,0,404.0,418.0,1.1,31.0,808.0,592.7,421.28
2016,7,11,12,15,340.5,447.0,1.05,31.0,776.5,600.31,426.0
2016,7,11,12,30,277.0,476.0,1.0,31.0,745.0,603.14,427.01
2016,7,11,12,45,191.5,477.0,1.0,31.0,662.5,557.88,396.13
2016,7,11,13,0,106.0,478.0,1.0,31.0,580.0,499.41,355.89
2016,7,11,13,15,189.0,468.0,0.95,31.0,647.0,580.64,412.76
2016,7,11,13,30,272.0,458.0,0.9,31.0,714.0,669.99,472.41
2016,7,11,13,45,360.5,414.0,0.9,31.0,746.0,727.4,511.49
2016,7,11,14,0,449.0,370.0,0.9,31.0,778.0,799.44,559.42
2016,7,11,14,15,376.5,385.0,0.85,30.5,720.5,750.0,527.17
2016,7,11,14,30,304.0,400.0,0.8,30.0,663.0,710.22,501.64
2016,7,11,14,45,509.5,288.5,0.8,30.0,708.0,830.68,585.58
2016,7,11,15,0,715.0,177.0,0.8,30.0,753.0,940.22,656.46
2016,7,11,15,15,553.5,239.0,0.8,30.0,672.5,846.23,596.63
2016,7,11,15,30,392.0,301.0,0.8,30.0,592.0,736.23,525.08
2016,7,11,15,45,492.0,244.5,0.8,30.0,587.0,803.82,573.83
2016,7,11,16,0,592.0,188.0,0.8,30.0,582.0,854.79,609.38
2016,7,11,16,15,466.5,209.0,0.8,29.5,505.5,743.4,537.97
2016,7,11,16,30,341.0,230.0,0.8,29.0,429.0,619.68,456.78
2016,7,11,16,45,396.0,195.5,0.8,29.0,406.0,655.29,485.2
2016,7,11,17,0,451.0,161.0,0.8,29.0,383.0,664.78,494.75
2016,7,11,17,15,443.5,142.0,0.8,28.5,340.0,628.59,472.76
2016,7,11,17,30,436.0,123.0,0.8,28.0,297.0,590.51,449.27
2016,7,11,17,45,389.0,113.5,0.8,28.0,252.5,527.56,405.35
2016,7,11,18,0,342.0,104.0,0.8,28.0,208.0,465.97,360.98
2016,7,11,18,15,292.5,89.0,0.75,27.5,165.5,396.79,309.6
2016,7,11,18,30,243.0,74.0,0.7,27.0,123.0,312.5,244.94
2016,7,11,18,45,181.0,56.0,0.65,26.5,87.0,235.48,182.89
2016,7,11,19,0,119.0,38.0,0.6,26.0,51.0,161.98,120.34
2016,7,11,19,15,59.5,19.0,0.6,25.5,25.5,79.43,24.56
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.97,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,11.95,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.46,12.44
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.81,24.54
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,44.13,32.16
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,55.35,42.02
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,70.26,54.78
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,85.04,67.14
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,105.54,84.02
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,122.98,98.03
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,97.48,76.39
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,79.73,61.32
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,80.74,61.96
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,81.64,62.49
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,80.91,61.57
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,88.6,67.54
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,144.33,96.2
