Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,13.0,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,25.35,14.3
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,39.94,28.11
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,53.15,40.0
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,66.07,51.31
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,78.63,62.03
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,97.47,77.78
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,113.13,90.51
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,130.78,104.65
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,144.28,115.13
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,160.64,127.77
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,176.58,139.86
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,180.16,141.66
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,192.02,150.02
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,195.18,151.68
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,203.1,149.69
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,221.13,161.94
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,226.09,164.62
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,264.19,191.31
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,305.68,220.14
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,358.05,252.74
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,447.04,312.55
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,486.96,341.44
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,526.34,369.43
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,571.95,400.4
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,618.78,431.33
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,631.89,440.88
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,640.82,447.64
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,696.45,485.32
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,753.97,523.29
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,780.47,541.03
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,805.1,557.88
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,846.31,587.62
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,887.04,616.52
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,900.36,626.19
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,910.44,634.34
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,888.71,621.06
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,857.02,601.15
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,880.12,618.05
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,894.68,628.03
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,617.54,445.98
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,283.44,208.04
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,340.74,254.7
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,419.43,313.88
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,407.51,306.81
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,393.88,299.08
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,354.89,271.96
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,315.62,244.0
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,394.11,306.09
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,464.53,359.1
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,381.0,295.48
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,301.46,232.96
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,195.17,146.37
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,99.76,43.1
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,33.69,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,14.08,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,25.73,14.41
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,37.24,25.77
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,48.87,36.19
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,56.56,42.9
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,64.1,49.19
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,87.54,68.74
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,106.72,84.31
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,120.28,94.98
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,133.23,105.0
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,143.58,112.75
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,153.47,120.04
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,167.04,130.22
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,191.74,149.02
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,185.05,143.33
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,196.64,144.71
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,231.31,166.27
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,288.6,204.03
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,306.82,218.59
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,321.38,230.53
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,370.98,264.01
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,420.85,298.14
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,411.98,293.51
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,388.47,277.64
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,425.25,303.14
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,471.36,334.28
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,388.73,278.17
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,291.36,210.32
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,526.19,381.51
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,771.54,547.15
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,800.32,566.65
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,826.55,587.07
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,665.13,478.59
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,446.79,325.04
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,232.11,172.6
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,20.82,10.77
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,124.46,92.15
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,235.9,177.04
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,204.72,153.76
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,173.19,130.3
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,102.59,75.86
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,36.5,23.66
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,38.55,25.49
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,40.6,27.3
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,22.73,12.89
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,4.94,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.53,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.29,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.46,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.64,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.82,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.41,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.27,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.21,0.71
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,16.47,8.37
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,24.75,15.81
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,34.29,24.26
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,43.86,32.59
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,61.21,47.57
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,77.8,61.69
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,89.47,71.29
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,101.04,80.65
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,99.52,78.91
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,97.77,77.02
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,96.22,75.32
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,94.53,73.55
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,93.52,72.51
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,92.52,68.29
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,101.66,75.18
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,110.85,82.05
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,139.41,103.93
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,168.46,126.03
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,209.89,157.12
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,252.06,188.35
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,254.28,189.89
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,256.32,191.4
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,256.22,191.35
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,255.92,191.16
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,283.25,211.61
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,314.36,234.69
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,357.55,266.76
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,403.16,300.35
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,454.71,338.59
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,521.13,387.03
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,463.75,345.52
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,414.72,309.87
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,458.34,343.85
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,522.23,391.83
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,428.15,323.09
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,349.61,264.77
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,299.53,227.67
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,230.49,175.48
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,283.46,217.21
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,320.56,246.38
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,364.1,282.28
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,428.12,333.02
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,239.27,187.89
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,70.97,52.16
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,60.97,44.47
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,51.36,36.82
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,42.61,29.68
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,33.87,22.44
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,25.57,15.5
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,17.29,8.49
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,10.69,2.75
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.1,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.13,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,13.23,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,23.89,12.64
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,34.03,23.32
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,44.02,32.56
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,50.85,38.75
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,58.89,45.78
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,54.63,41.96
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,63.62,49.53
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,80.3,63.5
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,96.69,77.01
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,104.6,83.19
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,112.43,89.25
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,146.3,116.47
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,178.67,141.84
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,165.67,130.89
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,152.61,114.63
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,198.25,148.11
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,254.66,188.94
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,259.58,192.35
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,262.73,194.59
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,275.55,203.63
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,288.56,212.72
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,336.47,247.38
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,388.55,284.71
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,427.74,312.87
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,476.58,347.82
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,456.34,333.35
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,428.22,313.27
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,303.7,223.66
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,166.85,122.16
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,387.18,286.98
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,608.9,442.51
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,404.04,297.74
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,167.04,122.54
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,172.52,127.31
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,178.11,131.68
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,150.27,110.68
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,122.19,89.34
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,181.32,135.32
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,244.46,183.77
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,146.3,109.22
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,53.99,37.26
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,123.92,93.15
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,204.02,156.15
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,123.11,93.08
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,48.87,33.89
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,42.2,28.74
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,35.53,23.47
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,301.78,243.22
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,525.07,411.3
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,430.26,337.75
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,348.03,272.35
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,243.47,182.73
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,128.13,20.51
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,43.0,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,11.52,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,20.98,10.08
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,30.62,20.3
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,38.97,28.05
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,25.19,16.33
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,14.82,7.3
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,53.45,40.89
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,88.46,70.84
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,101.09,81.15
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,113.62,91.23
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,89.86,70.93
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,63.13,48.16
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,100.73,79.45
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,135.76,107.96
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,152.52,121.33
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,170.36,129.36
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,159.38,120.23
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,147.12,110.36
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,212.6,160.09
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,265.79,199.7
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,278.56,208.7
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,291.86,218.21
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,222.76,166.66
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,147.32,109.42
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,209.33,156.51
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,272.35,203.17
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,409.15,304.64
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,558.66,411.5
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,618.76,453.68
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,680.94,497.29
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,677.44,493.81
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,669.86,487.83
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,549.84,403.6
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,416.74,307.6
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,509.62,376.51
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,589.82,434.16
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,313.4,235.72
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,28.27,16.61
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,485.15,372.64
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,922.3,670.13
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,867.81,631.26
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,800.04,588.31
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,454.11,347.01
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,58.93,41.33
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,62.66,44.85
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,66.41,48.02
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,57.62,41.21
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,48.85,34.31
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,40.11,27.24
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,31.38,20.08
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,23.5,13.59
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,15.64,7.02
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,9.45,1.64
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.28,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.71,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,12.38,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,22.33,10.69
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,34.68,23.53
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,46.77,34.44
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,54.88,41.69
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,62.83,48.56
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,68.68,53.42
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,75.41,58.89
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,100.33,79.51
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,129.2,102.98
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,103.82,81.42
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,81.79,62.82
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,102.3,79.36
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,122.63,95.47
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,126.32,97.92
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,158.78,102.42
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,183.85,108.67
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,227.29,135.73
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,280.21,177.9
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,334.05,222.22
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,386.53,265.16
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,442.43,309.61
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,492.9,349.77
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,542.83,388.4
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,590.92,424.1
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,638.09,458.09
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,681.61,489.27
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,723.41,518.58
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,761.82,545.48
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,797.98,569.46
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,829.61,589.71
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,858.48,608.17
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,883.09,624.5
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,904.6,639.0
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,798.9,569.25
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,651.81,466.56
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,810.93,581.26
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,951.59,673.18
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,832.61,596.0
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,674.04,487.98
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,801.69,580.95
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,903.85,648.3
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,882.65,636.26
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,852.85,619.91
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,630.11,471.74
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,384.5,293.26
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,349.79,270.05
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,314.21,244.4
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,417.16,326.12
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,517.74,399.87
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,422.06,326.83
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,338.77,260.79
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,234.22,170.58
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,115.09,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,38.69,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,11.95,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,21.92,9.91
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,35.53,24.05
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,48.06,35.34
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,48.93,36.41
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,53.32,40.24
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,66.55,51.52
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,80.52,63.25
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,85.93,67.47
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,91.72,71.93
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,119.73,94.93
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,152.94,121.83
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,161.03,127.71
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,182.43,144.3
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,137.82,107.68
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,87.82,63.72
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,152.49,113.08
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,215.58,159.82
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,228.58,169.13
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,241.83,178.77
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,207.05,152.92
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,169.32,124.71
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,191.5,141.4
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,214.19,158.25
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,319.96,236.24
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,435.69,319.12
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,453.32,331.24
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,471.28,344.05
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,529.79,385.41
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,589.52,426.86
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,677.56,490.4
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,773.81,558.27
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,691.77,500.9
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,596.99,434.57
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,769.3,560.13
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,914.03,658.89
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,918.22,661.69
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,926.69,668.82
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,719.77,530.64
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,475.36,355.13
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,686.44,514.47
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,860.78,637.64
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,830.05,618.54
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,796.81,599.38
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,683.36,522.57
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,582.31,450.49
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,506.98,397.73
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,454.56,359.75
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,392.38,312.33
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,331.69,264.47
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,262.11,208.19
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,194.8,151.89
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,104.71,74.35
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,7.68,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,14.85,4.57
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,30.0,19.46
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,44.73,32.65
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,60.42,46.5
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,76.0,60.04
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,93.46,74.9
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,108.85,87.72
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,122.7,98.86
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,141.68,114.03
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,151.27,121.46
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,166.03,133.07
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,177.07,141.27
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,176.05,139.71
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,182.36,144.1
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,208.34,156.29
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,190.01,141.67
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,168.13,124.94
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,203.76,151.46
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,240.31,178.22
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,215.62,159.47
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,188.79,139.28
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,176.23,129.91
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,163.08,120.02
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,171.09,125.81
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,179.29,131.66
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,253.08,186.11
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,332.02,242.63
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,371.89,270.75
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,414.07,300.46
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,494.74,357.77
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,572.03,411.58
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,498.23,360.39
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,402.81,293.81
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,409.27,299.83
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,415.79,305.3
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,321.53,238.12
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,210.68,156.63
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,162.16,120.79
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,113.79,83.96
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,136.55,102.06
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,160.86,121.25
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,120.81,90.55
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,81.35,59.77
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,68.93,50.1
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,57.21,40.86
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,49.27,34.65
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,41.35,28.36
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,33.87,22.3
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,26.4,16.15
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,19.36,10.25
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,12.33,4.32
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,7.39,0.0
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.56,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,10.67,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.45,7.27
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.56,19.07
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,38.36,27.19
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,24.49,15.54
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,13.99,6.49
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,50.53,38.05
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,84.05,66.54
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,97.07,77.13
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,109.98,87.48
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,131.05,104.4
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,151.71,120.7
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,166.4,131.94
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,188.18,148.75
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,194.38,153.25
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,204.93,153.31
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,233.53,168.5
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,278.22,195.34
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,306.28,218.92
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,340.17,246.69
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,363.44,264.49
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,385.67,281.21
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,388.26,284.13
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,392.11,287.45
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,254.06,187.33
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,99.29,71.01
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,290.77,215.57
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,494.14,361.02
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,359.28,263.8
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,211.42,154.97
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,296.95,218.66
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,381.63,279.96
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,581.08,426.2
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,781.28,565.93
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,546.99,402.27
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,264.35,194.98
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,343.34,255.04
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,410.21,304.57
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,536.61,400.11
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,664.65,494.33
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,633.65,473.17
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,600.85,451.56
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,495.63,376.99
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,412.77,316.5
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,229.81,178.05
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,67.41,48.53
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,58.04,41.41
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,48.86,34.18
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,302.94,243.64
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,500.89,394.89
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,400.72,315.54
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,313.54,243.81
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,189.69,133.01
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,10.67,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.44,6.61
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.62,19.04
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,38.43,27.24
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,43.98,32.3
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,49.44,37.08
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,53.07,40.12
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,56.62,42.97
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,58.55,44.37
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,66.0,50.38
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,67.49,51.32
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,68.91,52.21
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,117.13,91.59
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,172.66,135.85
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,113.12,87.44
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,113.97,65.03
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,183.44,110.8
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,258.17,170.93
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,305.46,206.84
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,355.34,246.04
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,401.52,283.11
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,446.31,318.29
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,481.77,345.94
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,534.32,387.03
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,577.89,418.72
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,609.37,439.41
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,601.41,433.8
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,583.28,420.6
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,486.71,353.14
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,372.04,270.82
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,255.57,187.39
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,129.76,93.93
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,286.7,211.92
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,449.22,328.18
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,410.36,300.15
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,369.38,271.33
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,526.18,387.46
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,688.62,502.07
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,687.12,502.68
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,683.49,503.26
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,763.43,562.5
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,827.2,609.09
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,794.21,588.62
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,749.12,560.55
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,643.81,488.41
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,518.66,399.12
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,473.9,368.33
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,428.47,335.6
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,374.83,295.48
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,321.8,254.31
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,256.07,201.43
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,192.33,148.19
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,102.96,68.53
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,10.67,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.37,5.84
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.65,19.0
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.81,28.39
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,47.12,34.98
