Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,52.47,39.67
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,59.93,45.98
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,66.98,51.78
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,82.58,64.66
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,97.46,76.71
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,108.42,85.33
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,118.7,93.27
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,90.6,69.75
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,71.35,53.62
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,71.69,53.77
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,113.12,65.05
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,194.1,122.33
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,277.15,191.67
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,313.33,217.99
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,352.52,247.79
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,382.42,271.13
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,423.16,302.02
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,459.61,330.11
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,484.15,348.65
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,498.91,359.16
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,511.97,367.87
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,535.72,384.8
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,559.34,401.42
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,547.37,392.24
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,531.3,380.29
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,630.31,450.74
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,738.74,524.94
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,832.05,590.52
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,904.46,637.49
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,868.43,614.79
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,798.56,566.61
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,887.25,629.73
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,944.03,665.59
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,940.82,665.68
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,946.0,671.88
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,889.19,638.16
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,821.85,597.47
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,847.53,617.53
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,858.79,627.33
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,818.69,602.9
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,782.21,580.93
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,728.83,546.93
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,674.76,511.4
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,603.73,462.23
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,533.84,411.49
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,439.65,340.12
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,349.97,267.93
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,226.86,150.48
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,69.14,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,9.82,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.92,4.17
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,28.02,17.54
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,36.89,25.76
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,41.32,29.86
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,45.78,33.78
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,49.2,36.65
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,52.57,39.35
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,59.25,44.78
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,61.18,46.14
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,62.88,47.28
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,64.5,48.34
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,64.99,48.47
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,75.65,56.95
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,76.62,57.56
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,106.28,59.64
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,158.73,84.88
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,212.53,122.14
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,266.92,165.61
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,321.83,211.59
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,375.78,262.14
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,421.3,301.29
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,424.42,305.87
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,424.51,307.09
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,437.89,316.53
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,450.08,324.83
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,515.74,371.8
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,590.92,424.59
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,596.39,427.15
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,591.76,423.25
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,735.52,527.27
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,859.96,611.78
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,884.58,626.84
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,905.95,640.81
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,922.0,652.86
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,934.62,662.95
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,939.58,667.05
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,941.06,669.18
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,949.79,675.56
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,943.43,672.48
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,926.41,662.92
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,906.22,651.52
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,878.39,636.53
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,847.8,619.65
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,810.93,597.63
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,766.82,570.33
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,711.25,534.29
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,655.01,496.66
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,579.81,443.91
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,505.92,389.7
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,411.15,317.63
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,319.06,243.1
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,201.37,126.98
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,49.16,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,9.39,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.12,2.79
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.47,17.0
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,39.39,27.83
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,45.67,33.55
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,51.83,38.94
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,56.09,42.52
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,60.24,45.87
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,62.33,47.3
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,64.39,48.64
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,66.21,49.87
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,74.42,56.35
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,75.77,57.14
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,77.01,57.85
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,77.43,58.03
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,105.19,59.99
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,156.71,84.74
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,218.59,128.06
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,281.92,189.46
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,339.91,244.04
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,369.25,264.85
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,415.3,298.23
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,445.02,321.11
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,473.9,342.94
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,477.42,346.25
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,469.15,340.62
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,584.52,427.08
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,712.6,521.43
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,749.81,547.49
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,784.37,571.17
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,762.55,552.73
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,701.27,507.02
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,736.64,532.59
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,761.36,550.57
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,700.53,508.38
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,649.47,472.35
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,801.19,583.37
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,934.89,673.76
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,929.33,669.66
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,920.35,664.67
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,644.79,478.72
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,307.24,229.76
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,600.59,454.3
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,828.83,615.01
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,787.96,587.08
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,745.23,559.75
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,688.04,521.43
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,630.23,481.56
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,559.04,430.45
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,488.86,377.84
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,389.35,301.6
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,302.36,230.0
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,188.9,112.01
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,44.73,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,8.96,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.28,1.69
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.84,16.37
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,36.18,25.09
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,41.4,29.9
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,46.59,34.46
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,50.72,37.94
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,54.74,41.21
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,56.75,42.68
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,64.07,48.58
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,66.01,49.91
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,67.86,51.15
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,68.85,51.67
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,69.77,52.14
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,70.2,52.23
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,107.76,62.09
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,159.86,86.31
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,213.16,122.63
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,266.89,165.06
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,321.15,210.02
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,374.9,254.43
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,428.49,297.87
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,480.49,339.8
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,531.72,380.04
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,551.43,395.92
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,552.69,396.26
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,630.47,454.51
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,716.52,518.25
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,756.38,546.22
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,793.91,571.47
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,826.42,593.03
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,856.06,612.76
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,855.81,612.98
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,825.83,590.32
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,893.4,639.21
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,932.83,664.27
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,882.07,632.48
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,796.9,575.04
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,883.22,637.89
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,934.23,672.38
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,931.46,671.35
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,914.04,661.56
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,816.12,598.59
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,700.28,521.68
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,752.84,560.29
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,780.52,579.49
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,732.3,547.43
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,678.65,511.24
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,606.92,460.8
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,536.52,408.95
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,441.4,337.53
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,351.32,264.49
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,188.4,102.12
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,8.54,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.44,0.03
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,25.6,15.26
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,34.56,23.61
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,40.26,28.8
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,45.89,33.71
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,49.67,36.89
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,53.39,39.89
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,55.79,41.69
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,63.39,47.8
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,65.01,48.85
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,66.57,49.84
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,68.23,50.91
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,69.76,51.88
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,70.2,52.09
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,106.3,61.61
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,160.29,87.11
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,214.77,124.4
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,281.52,185.77
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,344.0,241.9
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,366.15,253.9
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,427.91,298.18
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,464.32,330.2
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,488.9,349.84
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,532.07,381.4
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,577.88,414.61
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,596.78,427.99
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,610.97,437.87
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,481.3,347.64
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,329.69,238.47
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,307.53,223.35
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,292.47,212.73
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,610.96,446.46
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,898.65,637.19
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,913.95,644.17
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,925.82,651.82
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,932.05,656.09
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,934.77,658.36
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,929.15,656.29
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,920.09,652.24
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,903.63,643.02
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,890.14,635.85
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,860.78,617.91
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,828.84,598.38
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,787.49,573.19
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,744.33,546.41
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,686.12,509.22
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,627.39,470.44
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,551.77,417.97
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,477.5,363.91
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,375.5,286.8
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,286.2,213.59
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,147.25,68.4
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,8.54,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.56,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.92,15.48
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.82,26.42
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,44.15,32.13
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,50.37,37.51
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,54.68,41.14
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,58.88,44.54
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,61.05,46.13
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,63.17,47.64
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,65.07,48.93
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,73.2,55.37
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,73.97,55.68
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,74.69,55.97
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,74.93,56.0
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,98.46,56.58
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,158.52,86.22
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,210.34,120.78
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,264.36,163.51
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,318.96,208.99
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,372.76,253.96
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,426.34,298.02
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,450.74,322.52
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,462.33,333.16
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,530.17,383.16
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,627.55,454.54
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,672.59,487.3
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,715.77,518.33
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,756.11,546.54
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,794.24,571.57
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,827.39,593.24
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,857.65,613.0
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,883.56,629.97
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,906.26,644.97
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,922.31,655.39
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,934.86,663.73
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,837.72,601.71
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,686.34,496.72
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,665.97,485.02
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,643.48,470.92
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,610.42,449.36
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,575.63,426.46
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,731.49,542.61
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,858.33,629.0
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,816.85,601.93
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,773.41,574.63
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,724.07,543.17
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,669.01,506.45
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,593.11,452.62
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,518.83,397.43
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,420.28,322.16
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,327.11,244.81
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,168.83,64.26
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,8.11,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.8,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,25.2,14.8
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,37.09,25.78
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,43.44,31.52
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,49.67,36.92
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,54.02,40.58
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,58.27,44.02
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,61.15,46.12
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,63.94,48.07
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,65.47,49.05
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,73.28,55.19
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,74.07,55.51
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,74.81,55.81
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,75.06,55.72
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,97.3,55.78
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,159.4,86.47
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,212.52,121.66
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,265.93,163.23
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,319.93,207.56
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,373.31,251.55
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,426.44,294.67
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,448.48,317.31
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,450.35,321.19
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,498.56,356.16
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,559.16,399.58
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,566.28,404.65
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,568.0,405.76
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,676.14,485.37
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,780.63,561.02
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,821.39,587.11
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,851.22,606.49
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,875.21,622.59
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,895.97,636.74
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,911.21,648.43
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,923.0,658.13
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,928.15,662.44
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,929.76,664.71
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,790.96,574.18
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,629.98,461.41
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,585.32,432.18
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,517.3,385.65
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,420.53,316.48
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,303.06,229.86
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,184.52,140.53
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,63.97,45.49
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,54.28,38.09
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,44.69,30.54
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,35.54,23.2
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,26.4,15.74
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,18.54,9.2
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,10.69,2.59
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,5.33,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,6.4,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,12.38,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,27.56,16.64
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,41.7,29.77
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,57.2,43.47
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,72.36,56.61
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,87.67,69.7
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,102.55,82.17
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,103.75,82.76
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,102.88,81.59
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,84.76,66.04
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,72.65,55.6
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,72.49,55.17
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,72.37,54.78
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,101.59,78.46
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,153.68,105.74
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,163.33,95.94
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,207.22,119.27
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,261.29,162.03
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,315.93,207.58
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,369.96,252.65
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,423.63,296.54
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,474.27,338.6
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,515.7,370.47
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,559.73,401.89
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,604.32,432.87
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,657.66,472.99
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,711.89,514.16
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,752.18,542.0
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,790.24,566.61
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,822.76,587.52
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,852.37,606.56
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,878.01,622.4
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,900.45,636.27
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,916.36,648.15
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,928.79,658.08
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,935.81,664.1
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,939.32,668.14
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,715.51,522.29
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,413.91,306.51
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,574.19,427.37
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,710.77,525.39
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,608.51,455.39
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,529.03,400.58
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,372.33,285.97
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,220.46,169.36
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,192.66,148.92
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,164.35,127.16
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,133.42,102.59
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,102.19,77.17
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,61.84,44.05
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,31.12,18.2
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,13.21,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.68,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,14.61,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,26.74,15.96
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,39.18,27.73
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,53.21,40.22
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,66.83,52.11
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,81.16,64.31
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,94.96,75.75
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,74.61,58.07
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,61.41,46.56
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,63.12,47.73
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,64.76,48.81
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,65.57,49.2
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,66.34,49.56
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,121.56,94.2
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,195.26,140.2
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,232.3,161.93
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,277.18,194.56
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,278.72,199.15
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,279.23,202.86
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,302.07,219.42
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,326.21,236.81
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,371.55,268.85
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,431.41,311.14
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,469.94,338.57
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,510.39,367.45
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,547.34,393.5
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,586.0,420.52
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,619.8,444.63
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,654.28,469.16
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,714.58,511.34
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,771.04,550.44
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,744.68,532.0
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,701.32,503.11
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,647.77,466.87
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,571.55,414.91
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,625.89,454.74
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,661.15,480.67
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,682.0,498.13
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,700.56,514.4
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,753.36,553.01
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,780.17,573.93
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,761.11,563.25
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,749.28,557.89
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,571.46,435.78
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,368.93,287.47
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,326.44,257.47
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,283.84,225.31
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,237.39,188.61
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,191.06,150.79
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,137.5,106.07
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,70.1,48.86
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,31.15,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,8.96,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,16.64,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.11,15.28
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,36.06,25.04
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,45.53,33.63
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,52.87,40.14
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,76.92,60.72
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,101.31,81.11
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,105.86,84.29
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,110.81,87.72
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,136.31,108.03
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,164.2,129.66
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,170.91,134.03
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,184.67,143.94
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,195.75,151.89
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,213.32,154.64
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,239.22,170.13
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,261.43,186.16
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,275.24,197.54
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,270.86,195.81
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,328.4,234.07
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,401.24,283.43
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,441.54,312.23
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,485.09,343.38
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,544.45,387.09
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,622.96,444.86
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,547.24,392.3
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,424.16,304.04
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,521.84,373.66
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,632.08,448.24
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,746.67,530.73
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,845.87,599.88
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,869.58,615.56
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,890.06,630.16
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,904.34,641.66
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,915.18,651.24
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,932.24,663.66
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,934.38,666.77
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,929.16,664.91
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,920.48,661.07
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,902.5,652.03
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,881.34,641.02
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,856.68,627.85
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,823.99,609.24
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,781.92,582.86
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,738.09,554.78
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,678.62,515.17
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,618.79,473.9
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,544.96,420.88
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,472.58,366.09
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,369.8,285.46
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,273.49,198.99
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,131.69,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
