Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.52,3.64
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.8,20.03
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,40.11,28.57
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,51.16,38.22
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,56.95,43.23
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,62.59,47.93
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,66.01,50.5
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,69.35,52.91
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,71.71,54.56
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,73.96,56.11
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,75.02,56.65
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,76.02,57.16
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,84.27,63.55
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,88.53,66.66
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,138.46,75.58
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,190.83,107.13
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,245.18,148.08
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,300.28,192.71
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,360.05,241.07
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,413.26,284.08
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,445.55,314.1
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,456.65,325.16
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,525.5,375.56
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,610.27,437.92
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,619.6,443.39
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,603.23,430.5
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,596.57,425.42
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,584.13,415.91
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,571.82,408.15
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,565.26,404.03
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,615.31,439.43
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,653.65,466.62
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,785.0,560.29
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,902.78,638.38
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,904.8,639.56
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,903.21,639.89
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,894.96,636.88
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,889.53,635.86
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,859.95,618.81
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,827.42,599.97
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,798.45,583.35
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,766.84,564.66
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,715.35,532.12
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,662.47,497.75
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,593.63,451.36
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,518.95,398.57
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,430.92,332.69
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,347.1,266.23
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,192.27,139.1
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,26.77,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,9.39,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.26,3.34
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.18,21.16
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,43.2,31.33
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,53.97,40.93
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,61.5,47.51
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,68.84,53.69
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,75.07,58.64
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,79.1,61.6
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,81.72,63.31
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,84.23,64.89
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,84.57,64.67
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,84.92,64.47
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,85.39,64.65
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,88.2,66.76
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,142.52,80.21
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,191.55,109.03
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,245.46,149.61
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,300.19,193.8
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,359.2,246.25
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,404.24,284.76
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,437.84,311.35
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,459.48,328.22
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,506.99,362.59
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,560.49,400.95
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,590.9,423.38
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,621.51,445.99
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,345.01,254.69
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,23.34,12.33
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,93.25,66.31
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,164.82,120.55
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,98.63,70.51
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,33.3,20.3
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,196.89,146.5
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,375.59,278.33
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,353.76,262.31
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,330.96,246.42
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,267.91,200.64
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,187.84,140.83
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,103.73,76.44
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,27.3,16.2
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,198.22,154.5
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,377.05,292.84
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,340.71,265.92
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,303.73,238.86
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,262.65,207.45
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,221.29,174.82
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,172.85,135.27
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,124.03,94.39
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,63.47,42.23
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.24,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,8.63,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,17.31,8.85
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,28.92,19.35
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,40.47,29.72
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,53.91,41.61
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,67.21,53.2
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,75.33,60.13
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,83.38,66.89
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,97.15,78.46
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,110.76,89.78
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,113.26,91.59
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,115.62,93.3
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,122.61,98.91
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,129.54,104.46
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,140.59,108.15
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,152.05,116.68
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,165.68,127.19
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,179.72,138.04
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,181.08,139.02
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,182.3,139.94
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,166.03,127.14
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,148.93,113.66
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,161.47,123.33
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,174.31,133.18
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,185.51,141.96
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,196.96,150.95
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,169.59,129.56
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,141.48,107.48
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,158.56,121.32
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,176.05,135.5
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,169.05,130.08
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,161.88,124.56
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,125.8,95.97
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,89.63,67.04
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,89.63,67.21
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,89.66,67.4
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,99.11,75.36
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,109.02,83.78
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,75.69,56.81
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,44.75,31.5
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,41.81,29.2
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,38.88,26.87
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,33.88,22.79
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,28.89,18.67
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,23.5,14.18
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,18.11,9.64
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,13.57,5.71
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,9.03,1.76
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,5.33,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.29,0.14
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,27.0,17.02
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,33.77,23.65
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,40.47,29.82
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,44.88,33.79
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,49.23,37.54
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,56.5,43.71
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,59.33,45.93
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,61.21,47.28
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,63.05,48.58
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,65.02,49.87
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,66.87,51.06
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,77.59,59.88
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,78.94,60.83
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,132.7,72.5
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,187.98,106.55
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,244.14,150.44
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,300.8,198.55
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,355.53,252.85
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,396.99,291.9
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,427.49,316.4
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,456.78,339.43
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,467.01,347.35
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,472.49,351.15
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,383.13,286.41
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,271.26,203.01
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,286.65,214.97
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,310.97,233.22
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,467.87,352.38
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,639.13,477.23
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,570.06,426.5
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,507.93,380.94
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,605.96,454.99
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,690.22,517.44
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,513.3,389.15
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,329.24,250.51
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,453.8,348.97
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,580.3,445.24
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,305.53,239.76
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,17.35,8.48
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,237.99,190.83
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,456.09,361.64
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,419.41,333.43
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,381.7,305.24
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,478.91,383.33
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,553.43,437.83
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,456.89,361.05
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,363.74,284.21
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,210.78,144.84
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,13.66,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,14.05,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,29.57,19.11
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,37.43,26.81
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,45.17,33.93
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,50.51,38.72
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,55.74,43.23
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,59.15,45.92
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,62.48,48.45
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,64.53,49.92
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,72.75,56.61
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,74.71,57.94
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,76.56,59.17
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,77.26,59.45
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,77.92,59.71
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,130.42,71.5
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,185.91,105.41
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,249.78,154.54
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,305.56,201.07
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,360.37,247.54
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,415.03,293.4
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,468.27,337.78
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,520.69,380.33
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,570.66,419.09
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,619.29,455.61
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,664.87,489.83
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,708.43,521.82
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,706.15,517.1
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,678.36,494.44
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,508.39,375.32
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,293.12,217.03
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,613.65,458.47
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,891.61,647.25
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,906.29,655.74
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,917.41,664.67
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,760.68,560.99
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,548.19,409.22
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,462.87,349.14
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,354.87,269.74
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,646.71,491.94
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,872.16,647.7
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,838.3,625.12
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,807.62,606.97
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,757.76,575.53
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,706.48,542.1
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,637.56,494.2
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,568.97,444.08
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,474.0,370.75
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,382.66,295.74
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,252.21,165.32
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,82.33,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.93,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,26.21,16.38
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,34.27,24.23
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,42.19,31.46
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,46.92,35.67
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,51.58,39.62
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,54.51,41.91
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,62.57,48.54
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,64.72,50.09
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,66.82,51.58
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,68.05,52.22
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,69.23,52.81
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,69.93,53.12
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,81.07,62.07
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,133.7,72.93
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,190.25,106.8
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,247.51,150.49
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,305.26,198.39
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,361.82,246.03
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,418.13,292.84
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,472.75,337.82
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,526.45,380.73
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,577.68,419.66
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,627.32,456.0
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,674.53,489.92
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,719.65,521.27
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,759.28,547.31
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,795.86,569.7
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,828.14,588.99
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,857.28,606.04
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,881.35,619.71
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,901.99,631.16
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,916.48,638.79
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,927.34,644.27
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,931.53,646.87
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,942.91,654.07
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,935.78,650.13
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,925.02,644.44
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,905.22,633.42
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,882.1,620.57
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,847.03,601.5
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,815.06,584.26
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,765.76,554.74
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,715.0,523.33
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,644.57,480.05
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,574.49,433.97
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,475.91,363.01
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,381.26,288.64
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,240.54,144.07
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,67.65,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.56,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,25.48,15.49
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,33.59,23.38
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,41.55,30.6
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,45.94,34.57
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,50.3,38.33
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,53.99,41.29
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,62.75,48.49
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,65.29,50.27
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,67.75,51.95
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,69.61,53.1
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,71.37,54.17
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,72.0,54.4
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,82.94,63.12
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,135.0,73.77
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,192.13,107.61
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,249.46,150.56
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,307.27,197.5
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,363.9,244.45
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,420.27,290.45
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,475.32,334.89
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,529.47,377.17
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,580.67,415.04
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,630.29,450.21
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,677.29,484.49
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,722.16,516.55
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,762.31,545.44
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,799.74,571.08
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,832.8,592.81
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,862.7,612.58
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,887.06,627.64
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,907.93,640.61
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,922.55,652.42
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,933.49,662.2
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,936.85,666.08
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,936.46,667.85
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,939.46,671.41
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,928.16,666.0
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,906.48,654.18
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,881.5,640.3
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,846.52,619.43
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,808.86,596.48
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,762.79,567.26
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,709.8,532.33
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,638.63,484.58
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,567.93,434.4
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,469.52,360.81
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,375.1,284.23
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,233.39,124.13
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,65.72,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.01,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.8,17.02
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.94,26.71
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,50.15,37.55
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,56.41,43.1
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,62.51,48.3
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,65.27,50.37
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,68.03,52.34
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,70.17,53.73
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,72.25,55.04
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,72.56,54.86
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,80.0,60.54
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,80.91,60.95
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,81.78,61.35
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,128.26,69.57
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,181.96,100.34
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,245.43,147.45
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,301.04,192.38
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,355.42,237.09
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,409.82,281.38
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,462.86,324.47
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,515.06,365.84
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,565.19,403.8
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,613.97,439.63
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,659.01,472.54
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,701.97,503.23
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,715.28,510.71
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,705.63,502.49
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,562.43,404.5
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,386.92,279.54
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,522.13,378.91
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,667.32,480.34
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,803.87,575.65
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,914.17,647.23
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,918.3,649.98
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,918.74,651.65
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,910.3,648.7
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,898.31,643.67
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,877.85,632.56
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,854.16,619.41
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,824.36,602.35
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,787.06,580.0
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,736.19,547.9
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,684.01,513.79
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,612.46,465.34
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,541.44,414.46
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,443.65,340.46
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,350.06,263.44
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,182.47,78.13
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.9,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.17,16.39
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,35.53,24.65
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,43.72,32.04
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,49.1,36.83
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,54.37,41.33
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,58.2,44.35
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,61.92,47.17
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,63.99,48.54
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,72.19,54.98
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,73.5,55.49
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,74.76,55.97
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,75.54,56.31
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,76.29,56.64
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,121.84,64.38
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,184.79,101.64
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,240.18,142.53
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,296.08,187.79
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,351.46,233.61
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,406.31,278.63
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,459.09,321.54
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,511.05,362.7
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,560.09,400.82
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,607.23,436.55
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,651.97,469.52
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,694.71,500.34
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,730.81,525.13
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,763.74,547.27
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,802.04,572.31
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,830.52,590.88
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,851.31,605.02
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,868.47,617.03
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,880.38,626.71
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,888.69,634.31
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,886.43,634.05
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,886.85,635.75
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,875.62,630.93
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,861.0,624.09
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,831.72,606.84
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,799.49,587.6
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,759.14,562.65
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,716.51,535.69
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,654.02,494.15
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,584.3,446.18
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,511.07,394.46
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,439.51,341.23
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,342.8,265.58
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,251.22,188.44
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,129.4,35.4
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.6,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,26.92,15.94
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,38.79,27.33
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,50.39,37.73
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,55.96,42.71
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,62.96,48.68
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,67.26,52.05
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,71.5,55.26
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,73.82,56.76
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,76.06,58.17
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,98.05,75.75
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,117.75,91.08
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,98.33,74.95
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,88.61,66.8
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,170.23,110.63
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,243.89,168.13
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,276.64,191.81
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,317.59,222.59
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,353.67,245.72
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,407.28,283.28
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,443.86,312.34
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,477.09,338.09
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,533.64,379.03
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,600.86,427.47
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,644.37,458.74
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,685.97,488.15
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,722.88,514.19
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,757.12,538.1
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,787.04,558.08
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,813.99,575.19
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,835.09,588.94
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,852.9,600.75
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,863.81,607.78
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,877.59,616.8
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,878.03,618.15
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,874.93,617.59
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,863.17,612.39
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,848.05,605.23
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,822.61,590.87
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,794.2,574.58
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,754.0,550.35
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,711.51,524.17
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,652.87,486.69
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,586.81,442.64
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,512.51,391.05
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,440.06,337.93
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,344.01,263.67
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,253.56,187.01
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,128.57,7.58
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.86,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,26.86,15.7
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,39.83,28.16
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,52.49,39.49
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,61.46,47.4
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,70.19,54.84
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,76.47,59.86
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,82.55,64.56
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,87.97,68.58
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,91.37,70.85
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,93.44,72.0
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,95.4,73.06
