Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,95.86,73.05
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,96.31,73.06
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,132.32,76.1
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,187.87,107.38
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,240.51,145.74
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,294.13,188.58
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,347.46,232.25
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,400.59,275.47
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,452.07,317.02
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,503.03,357.2
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,512.06,366.77
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,496.2,356.23
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,384.87,279.08
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,247.76,179.9
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,411.43,300.43
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,587.75,424.23
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,473.9,343.84
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,345.24,251.27
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,382.51,279.5
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,421.97,308.58
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,502.52,367.83
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,569.32,416.77
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,537.17,394.71
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,503.03,371.51
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,332.96,249.16
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,131.35,96.33
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,250.78,190.73
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,384.82,292.84
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,290.31,222.12
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,215.26,164.75
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,370.3,288.4
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,498.32,386.91
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,406.59,318.16
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,335.27,262.74
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,247.72,191.78
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,162.44,118.07
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,79.09,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,13.66,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,24.76,13.89
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.94,24.03
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.96,33.03
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,62.1,47.95
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,80.2,63.41
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,72.85,56.95
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,68.07,52.64
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,97.73,77.34
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,130.34,103.96
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,113.72,89.63
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,102.22,79.71
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,115.59,90.26
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,127.29,99.29
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,181.7,123.73
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,241.48,166.87
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,278.89,193.62
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,317.83,223.21
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,338.45,242.3
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,355.77,257.56
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,372.95,270.93
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,388.48,282.71
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,407.19,296.59
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,425.64,310.09
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,470.75,342.5
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,519.92,377.36
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,447.24,325.44
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,355.12,259.0
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,447.65,326.38
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,536.64,388.58
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,617.95,445.76
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,703.7,504.65
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,654.29,471.71
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,615.87,446.55
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,767.45,554.26
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,901.74,640.11
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,892.13,633.02
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,878.98,625.76
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,759.75,550.57
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,624.14,460.45
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,691.45,511.61
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,760.97,558.94
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,709.98,524.72
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,657.68,489.93
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,581.56,438.28
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,506.27,384.05
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,403.45,306.15
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,305.85,219.59
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,151.05,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,14.08,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,25.48,14.35
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,36.75,25.79
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.8,35.89
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,55.61,42.91
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,65.21,51.26
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,82.77,66.09
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,109.93,88.72
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,81.21,63.94
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,47.22,34.79
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,109.0,86.41
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,155.2,123.7
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,117.32,92.03
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,83.35,63.75
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,130.91,75.82
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,183.31,104.93
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,250.25,161.02
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,308.11,211.98
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,355.17,248.52
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,405.16,287.26
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,437.87,314.88
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,463.54,335.99
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,457.76,332.93
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,437.39,318.18
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,516.16,375.59
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,609.54,441.94
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,642.21,464.87
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,674.03,487.44
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,747.6,540.39
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,816.27,588.87
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,706.88,512.4
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,553.27,403.64
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,537.25,395.06
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,519.31,384.07
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,440.27,327.88
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,338.49,253.84
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,327.22,247.4
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,315.48,240.16
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,293.25,224.23
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,270.56,207.81
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,245.57,189.72
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,220.02,170.88
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,190.03,147.75
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,159.53,123.74
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,126.17,97.17
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,81.36,60.71
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,53.78,37.62
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,23.81,11.9
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.1,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,14.08,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,25.39,13.93
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,38.1,26.8
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,50.54,38.08
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,59.45,46.04
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,72.94,57.68
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,69.3,54.26
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,76.31,59.87
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,79.2,61.98
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,81.99,63.97
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,81.93,63.42
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,81.95,62.97
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,82.75,63.3
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,83.52,63.62
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,163.77,107.2
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,238.27,163.57
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,248.02,160.31
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,293.05,188.04
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,348.39,240.11
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,383.39,272.97
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,433.98,308.23
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,511.29,364.7
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,560.92,402.33
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,609.4,438.18
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,654.1,470.99
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,696.71,501.56
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,737.02,530.05
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,775.04,556.19
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,806.43,576.5
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,834.7,594.84
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,858.34,610.27
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,878.61,623.69
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,890.99,631.63
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,909.76,643.77
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,912.37,646.51
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,911.23,647.26
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,901.14,643.86
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,887.45,638.37
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,864.53,626.37
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,838.4,612.21
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,805.64,592.88
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,765.02,567.87
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,710.72,533.27
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,655.29,496.39
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,577.2,441.69
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,500.07,384.35
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,391.73,299.94
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,288.54,198.91
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,108.84,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,12.38,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,22.57,11.44
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,33.71,22.98
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,43.25,31.64
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,49.43,37.14
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,55.49,42.29
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,58.92,45.0
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,62.3,47.56
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,64.74,49.34
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,67.1,51.03
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,75.12,57.4
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,76.75,58.41
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,77.53,58.74
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,78.3,59.06
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,114.5,61.75
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,176.24,95.85
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,232.36,136.28
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,288.95,181.43
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,344.42,226.64
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,399.76,271.32
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,453.1,314.41
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,505.42,355.63
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,555.58,393.79
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,604.29,429.81
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,649.72,463.11
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,692.96,494.19
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,731.92,522.34
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,768.07,547.55
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,651.38,466.67
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,480.3,345.09
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,591.1,426.69
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,709.32,509.44
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,813.44,582.08
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,892.17,632.5
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,591.26,434.09
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,201.18,147.63
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,576.06,432.0
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,880.87,636.78
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,857.51,620.84
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,831.02,606.35
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,793.87,584.65
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,759.92,564.59
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,703.81,528.96
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,646.81,491.09
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,569.7,436.64
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,493.75,379.64
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,382.0,291.86
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,272.4,179.33
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,102.83,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,11.52,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,22.24,10.81
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,31.64,21.21
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,40.84,29.66
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,46.73,35.02
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,52.51,40.07
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,56.44,43.26
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,60.29,46.26
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,96.04,76.32
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,132.88,106.64
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,153.17,122.5
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,166.75,132.64
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,158.35,125.14
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,148.38,116.49
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,180.66,124.23
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,223.33,149.82
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,241.27,154.13
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,284.13,181.88
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,340.27,228.76
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,396.03,274.93
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,451.7,320.39
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,502.86,361.37
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,551.27,398.5
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,597.94,433.08
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,594.33,430.32
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,560.61,405.2
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,656.93,474.8
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,756.97,544.83
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,786.9,564.42
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,813.73,581.57
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,833.34,594.58
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,849.39,605.48
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,859.31,613.87
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,865.59,620.18
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,868.76,624.0
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,862.69,622.04
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,708.07,521.32
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,540.82,404.36
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,659.08,494.18
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,761.49,567.32
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,717.05,538.08
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,670.41,507.92
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,595.07,456.62
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,528.06,409.39
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,447.78,349.81
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,369.92,288.69
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,268.87,205.81
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,149.7,90.46
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,52.22,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,12.8,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,23.29,11.2
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,39.23,27.69
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,54.88,41.87
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,65.81,51.69
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,76.83,61.27
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,83.98,67.27
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,90.92,72.91
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,95.81,76.69
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,100.53,80.24
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,102.26,81.09
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,103.63,81.62
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,104.53,81.94
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,105.41,82.26
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,135.07,83.57
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,182.85,108.88
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,234.59,146.68
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,287.42,189.25
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,338.91,231.67
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,395.41,277.46
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,423.32,304.31
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,430.43,312.25
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,403.37,293.98
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,361.72,264.19
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,397.2,290.22
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,440.94,321.5
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,449.8,327.89
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,457.87,333.94
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,530.59,387.1
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,621.27,451.01
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,628.19,456.32
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,633.26,461.17
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,667.19,486.94
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,718.48,523.64
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,730.33,533.81
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,739.36,542.67
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,789.96,580.93
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,828.19,609.15
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,800.7,592.84
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,770.35,575.02
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,727.44,548.41
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,682.42,519.67
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,620.45,477.17
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,551.56,427.92
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,469.94,367.35
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,391.06,305.63
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,288.67,220.8
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,181.19,98.96
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,62.3,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,11.95,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,21.68,9.53
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,32.3,21.78
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,42.79,31.44
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,46.18,34.68
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,52.6,40.32
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,70.29,55.39
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,87.65,69.83
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,106.49,85.34
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,125.0,100.3
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,138.96,111.04
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,152.76,121.46
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,161.46,127.86
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,177.78,140.33
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,178.72,133.58
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,188.99,140.9
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,209.93,156.16
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,222.62,165.25
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,281.91,206.77
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,345.18,251.25
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,365.71,266.9
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,385.47,281.93
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,423.63,309.2
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,465.44,338.82
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,472.82,344.44
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,477.6,348.18
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,457.13,333.44
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,422.99,308.96
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,522.14,381.85
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,631.57,459.49
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,633.11,460.85
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,632.35,461.53
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,772.28,562.88
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,876.16,632.9
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,888.28,642.05
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,887.17,643.72
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,876.28,639.6
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,861.86,633.32
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,642.1,485.5
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,389.72,299.16
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,360.82,280.22
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,330.77,258.87
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,296.06,232.8
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,260.37,205.2
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,382.84,301.93
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,464.29,359.69
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,347.71,263.5
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,224.25,102.63
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,84.85,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,11.1,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,20.12,7.83
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,32.16,21.52
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,43.92,32.27
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,52.74,40.2
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,61.34,47.68
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,72.03,56.61
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,82.24,64.87
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,97.31,77.17
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,111.53,88.55
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,122.27,96.71
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,132.44,104.29
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,135.19,106.0
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,137.86,107.68
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,169.46,115.27
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,214.11,141.71
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,265.31,183.48
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,303.6,217.02
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,317.79,229.93
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,326.16,237.95
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,282.24,207.53
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,224.17,165.55
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,259.64,191.65
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,299.54,220.46
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,402.12,295.73
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,519.32,379.72
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,421.31,309.73
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,307.15,226.36
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,345.58,255.44
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,386.57,285.68
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,418.46,309.71
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,467.65,345.91
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,376.72,280.82
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,297.67,222.94
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,216.13,162.27
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,151.7,113.11
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,271.38,207.89
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,405.07,310.11
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,253.97,195.41
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,111.19,83.03
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,97.38,72.73
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,83.45,61.95
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,69.37,50.86
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,55.1,39.39
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,41.14,27.94
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,28.09,17.08
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,18.15,8.55
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.22,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.27,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.96,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,17.23,5.24
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,32.78,21.85
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,47.55,35.17
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,63.26,49.12
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,78.7,62.59
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,83.4,66.47
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,90.3,72.06
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,53.87,40.81
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,13.2,5.77
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,58.91,44.81
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,101.95,80.58
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,131.56,104.65
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,159.96,127.39
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,183.21,138.16
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,221.28,164.79
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,238.47,176.98
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,256.13,190.02
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,284.88,211.11
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,315.98,233.95
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,339.84,251.73
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,362.93,269.03
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,421.07,310.96
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,489.22,359.69
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,502.77,369.62
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,513.7,377.8
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,626.16,461.82
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,738.93,544.34
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,768.37,564.26
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,794.74,583.09
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,814.82,597.89
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,840.18,616.37
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,800.82,592.03
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,740.14,551.0
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,596.93,451.06
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,449.95,343.25
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,657.94,503.22
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,826.94,623.25
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,801.88,607.18
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,769.3,587.4
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,727.07,560.48
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,682.85,531.35
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,617.33,485.43
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,551.22,437.04
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,465.23,370.33
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,379.52,300.62
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,270.81,205.89
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,148.19,15.99
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,51.67,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,9.82,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,18.97,5.66
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,28.06,18.08
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,36.99,26.46
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,42.24,31.34
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,47.44,35.97
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,51.22,39.19
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,54.91,42.24
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,93.53,75.2
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,137.47,112.0
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,144.24,117.03
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,153.14,123.85
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,170.74,137.77
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,184.6,148.46
