Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,202.15,152.97
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,208.32,157.44
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,241.77,179.16
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,295.05,216.64
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,212.68,157.81
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,109.12,80.44
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,231.54,174.06
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,359.3,269.56
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,327.22,245.56
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,286.39,214.82
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,262.35,197.01
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,237.71,178.54
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,345.89,261.15
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,467.62,351.83
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,342.94,259.73
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,210.38,158.87
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,332.27,253.84
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,468.6,356.72
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,324.27,248.62
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,179.17,136.31
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,537.37,420.98
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,842.46,643.51
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,519.53,407.48
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,129.88,98.37
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,476.71,379.64
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,761.0,592.1
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,718.42,561.76
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,673.87,531.24
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,614.0,487.28
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,553.45,441.06
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,466.11,372.27
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,378.2,299.85
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,227.84,170.91
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,33.34,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,10.67,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,7.26,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,14.03,1.95
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,29.78,19.36
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,45.19,33.35
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,60.86,47.42
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,76.44,61.18
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,89.42,72.31
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,103.97,84.54
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,121.89,99.62
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,139.34,114.12
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,138.0,112.4
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,143.12,116.16
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,116.97,93.68
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,88.22,69.15
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,64.45,46.62
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,39.86,26.62
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,115.94,87.19
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,187.91,143.46
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,212.48,162.28
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,238.13,182.0
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,245.79,187.86
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,251.13,191.99
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,155.3,117.71
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,50.85,35.13
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,191.74,146.68
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,337.31,258.79
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,361.6,277.44
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,387.43,297.54
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,314.2,241.68
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,226.15,173.5
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,306.18,236.6
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,381.11,294.85
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,344.51,266.79
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,305.98,237.25
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,341.23,266.23
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,377.91,296.11
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,201.34,158.17
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,33.94,22.11
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,51.81,36.86
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,70.18,52.0
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,60.97,44.71
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,52.19,37.69
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,43.02,30.15
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,33.87,22.51
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,25.58,15.52
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,17.3,8.46
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,10.69,2.51
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.1,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.13,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.43,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.82,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.05,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.28,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,4.92,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,6.57,0.13
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,7.81,1.21
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,9.05,2.28
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,10.71,3.69
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,12.37,5.08
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,15.28,7.53
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,18.19,9.97
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,58.54,44.21
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,97.33,76.49
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,93.03,69.27
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,88.57,65.44
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,153.78,115.95
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,218.33,164.84
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,227.89,171.56
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,231.94,174.23
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,174.62,130.79
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,106.27,78.11
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,92.87,67.55
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,79.29,56.81
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,81.39,58.45
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,83.49,60.1
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,83.93,60.47
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,84.37,60.84
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,136.37,101.43
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,190.27,143.0
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,185.81,139.66
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,181.24,136.36
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,396.31,304.27
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,614.5,465.95
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,732.93,554.85
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,834.22,627.14
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,824.84,622.56
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,807.24,613.18
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,470.58,370.37
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,85.68,63.46
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,74.09,54.78
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,62.42,45.54
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,287.69,233.84
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,490.81,392.91
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,404.5,322.91
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,321.92,253.49
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,178.14,127.98
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,14.51,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,8.54,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.46,0.92
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,25.22,15.4
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,33.86,23.57
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,38.85,28.23
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,43.82,32.67
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,38.41,27.85
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,42.19,30.95
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,85.83,68.07
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,125.14,100.7
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,121.31,96.92
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,116.87,92.74
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,149.99,119.51
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,184.56,146.91
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,205.47,153.67
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,225.52,165.28
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,238.69,176.38
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,235.61,175.77
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,271.94,201.82
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,312.8,231.25
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,375.89,272.84
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,485.27,351.92
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,534.6,390.55
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,582.33,427.09
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,626.63,461.01
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,668.72,492.56
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,707.39,521.07
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,743.4,546.96
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,773.82,567.16
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,801.07,585.23
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,823.49,599.34
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,842.49,611.27
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,854.79,619.73
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,863.47,626.02
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,866.06,629.0
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,865.05,629.87
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,855.06,626.28
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,851.45,627.08
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,828.82,613.94
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,803.09,598.71
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,764.16,573.58
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,722.97,546.18
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,666.14,507.06
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,608.32,465.26
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,530.35,407.27
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,448.77,342.15
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,322.24,222.72
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,144.89,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,8.11,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.68,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,24.09,14.41
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,32.41,22.29
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,37.52,27.06
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,42.59,31.6
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,49.94,37.86
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,53.49,40.69
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,56.05,42.58
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,58.57,44.39
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,60.2,45.31
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,61.8,46.19
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,71.59,54.03
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,72.97,54.87
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,100.84,55.93
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,156.97,82.17
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,213.92,121.68
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,271.18,166.89
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,327.67,212.92
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,383.69,258.14
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,437.63,301.75
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,490.46,343.31
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,540.61,380.94
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,588.9,415.9
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,633.94,448.41
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,676.65,478.49
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,713.32,503.45
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,746.63,525.69
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,776.37,544.47
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,802.89,561.24
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,757.25,531.77
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,679.96,479.69
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,781.86,550.47
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,859.46,598.18
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,867.36,602.36
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,862.49,599.81
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,849.91,593.14
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,833.85,584.59
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,804.02,567.22
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,776.92,551.62
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,733.86,527.66
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,688.86,501.57
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,620.39,458.74
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,551.55,412.93
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,460.17,348.07
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,371.2,279.61
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,243.25,158.68
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,73.67,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,8.96,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,16.29,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,29.56,18.78
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,42.56,30.95
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,51.89,39.48
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,61.02,47.57
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,43.56,32.38
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,32.21,22.43
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,43.03,31.66
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,53.88,40.78
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,72.89,56.57
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,90.65,71.0
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,104.01,81.67
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,117.17,92.04
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,122.17,91.4
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,127.43,95.04
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,120.56,89.46
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,113.27,83.62
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,113.99,83.83
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,114.68,84.0
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,120.77,88.53
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,126.98,93.13
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,139.77,102.49
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,152.92,112.03
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,136.44,99.65
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,119.42,86.89
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,132.81,97.03
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,146.58,107.3
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,135.76,99.14
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,124.66,90.84
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,144.54,106.12
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,165.23,121.84
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,165.84,122.61
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,166.63,123.64
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,153.51,113.92
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,140.22,104.06
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,122.29,90.74
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,104.17,77.08
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,77.37,56.34
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,52.2,36.51
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,312.73,248.03
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,565.16,436.74
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,499.08,387.91
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,433.61,339.61
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,346.8,271.73
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,248.01,191.36
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,149.8,91.81
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,27.24,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,7.68,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,14.59,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,31.41,20.24
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,48.11,35.8
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,62.14,48.59
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,75.86,60.86
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,67.39,53.46
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,65.5,51.65
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,76.14,60.59
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,86.68,69.3
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,72.86,57.14
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,57.25,43.55
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,56.03,42.28
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,54.8,41.03
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,66.53,48.36
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,78.28,57.56
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,99.29,74.17
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,120.26,90.62
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,133.74,100.81
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,147.6,111.27
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,185.76,140.4
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,225.02,170.02
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,318.18,239.84
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,423.94,317.76
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,337.56,254.18
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,227.82,171.4
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,205.35,154.65
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,182.0,136.9
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,277.77,210.79
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,374.21,283.49
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,456.16,346.07
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,528.92,401.39
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,363.19,278.04
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,163.04,123.11
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,276.38,213.49
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,403.86,311.77
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,381.97,296.3
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,358.93,280.37
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,167.21,131.16
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,11.54,3.81
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,287.06,233.21
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,540.64,430.61
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,471.51,376.07
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,403.19,322.07
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,300.59,239.6
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,218.37,169.43
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,121.17,66.39
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,5.97,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,8.21,1.05
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,13.98,6.4
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,21.84,13.45
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,29.72,20.48
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,37.61,27.43
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,45.52,34.3
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,74.99,59.74
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,102.32,82.91
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,96.35,77.34
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,89.84,71.44
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,109.76,88.01
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,129.19,103.93
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,133.62,102.38
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,138.56,105.79
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,127.5,96.7
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,115.57,87.03
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,179.09,135.8
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,237.89,179.78
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,236.33,178.53
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,227.75,172.16
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,213.29,161.01
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,197.83,149.09
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,199.11,150.17
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,200.31,151.15
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,380.26,288.11
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,575.3,427.84
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,653.95,483.93
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,731.88,539.82
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,659.15,487.14
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,568.38,422.01
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,574.43,428.78
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,578.95,433.72
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,540.99,407.14
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,481.91,365.78
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,557.88,423.77
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,633.07,478.66
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,499.14,382.32
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,368.16,285.63
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,325.43,254.91
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,283.16,222.93
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,235.52,186.11
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,172.49,135.93
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,122.13,94.3
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,69.66,49.95
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,31.03,9.96
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,7.26,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,13.51,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,28.01,17.29
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,42.48,31.18
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,53.23,41.1
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,63.72,50.49
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,71.31,56.96
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,78.68,63.01
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,92.66,74.67
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,116.61,94.51
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,136.31,110.19
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,159.41,128.37
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,164.94,132.3
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,177.17,141.73
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,182.66,134.01
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,217.43,152.2
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,249.59,177.9
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,280.9,204.89
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,296.97,218.56
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,309.3,229.11
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,336.86,250.1
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,366.34,272.51
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,346.23,258.32
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,318.39,237.87
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,295.83,221.45
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,265.21,198.76
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,264.76,198.75
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,272.81,205.04
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,380.1,286.52
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,484.8,364.04
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,555.93,417.26
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,616.26,462.76
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,501.74,379.92
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,380.21,289.67
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,246.64,189.27
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,104.67,77.93
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,93.21,69.4
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,81.67,60.53
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,161.26,125.7
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,242.62,190.88
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,212.88,167.73
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,182.84,144.22
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,146.35,114.59
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,109.23,83.86
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,66.13,48.2
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,32.95,20.22
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,14.04,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,7.26,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,13.25,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,25.53,14.82
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,37.61,26.55
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,46.42,34.74
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,57.21,44.41
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,69.47,55.05
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,89.47,72.13
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,109.49,88.91
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,123.55,100.36
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,142.09,115.41
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,160.05,129.77
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,163.32,131.8
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,164.0,131.74
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,192.99,144.34
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,221.61,163.17
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,250.86,183.57
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,282.91,207.48
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,281.81,209.75
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,275.67,207.32
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,223.72,168.73
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,164.1,123.43
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,138.34,103.55
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,111.51,82.64
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,185.9,140.55
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,262.88,199.4
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,377.1,286.23
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,488.84,369.22
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,508.08,384.65
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,540.25,409.78
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,517.53,393.96
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,505.63,385.99
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,309.53,239.06
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,89.66,66.03
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,190.57,147.08
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,296.05,229.61
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,303.46,236.82
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,310.8,244.37
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,490.09,387.88
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,648.14,508.79
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,596.75,471.1
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,544.5,433.05
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,466.19,372.2
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,389.44,310.42
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,283.67,224.81
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,198.31,150.18
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,98.41,11.88
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,11.95,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,25.75,14.76
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,40.28,28.77
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,31.79,21.98
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,23.08,14.54
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,29.3,19.99
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,35.53,25.34
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,65.53,51.07
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,92.96,74.16
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,102.28,81.61
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,111.52,88.92
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,113.57,90.37
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,115.51,91.73
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,138.96,102.68
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,211.38,147.15
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,222.35,144.57
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,264.12,170.64
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,309.98,219.92
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,332.62,246.98
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,329.75,247.03
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,321.32,242.06
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,328.43,247.38
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,334.63,251.86
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,427.73,322.33
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,536.68,403.39
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,525.66,395.28
