Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,499.37,376.32
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,649.07,490.6
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,790.28,594.15
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,812.31,608.78
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,830.92,622.01
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,841.53,629.6
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,848.43,634.86
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,849.19,636.44
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,846.27,635.71
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,832.22,628.06
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,814.69,618.08
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,784.33,598.28
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,756.61,580.11
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,710.86,548.68
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,663.32,514.95
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,589.4,460.38
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,515.52,403.34
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,415.39,324.14
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,319.04,238.63
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,161.7,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,11.95,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,21.79,11.67
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,31.88,22.03
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,37.8,27.69
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,43.67,33.08
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,68.83,55.19
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,100.11,82.07
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,110.4,90.38
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,118.54,96.73
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,87.98,70.17
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,64.49,49.77
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,65.94,50.87
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,67.35,51.92
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,95.51,58.91
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,152.62,83.72
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,209.86,123.45
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,267.47,170.46
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,323.92,219.05
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,379.87,267.56
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,434.35,314.73
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,487.69,359.86
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,537.86,400.78
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,586.22,439.02
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,631.1,474.29
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,673.56,506.87
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,711.61,534.81
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,746.74,560.05
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,776.45,581.08
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,802.81,599.43
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,822.79,613.93
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,839.11,626.14
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,848.72,634.48
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,854.59,640.51
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,860.84,645.76
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,854.71,642.75
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,841.14,634.48
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,824.06,623.89
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,794.14,604.4
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,761.2,582.59
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,720.51,555.63
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,672.58,522.3
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,603.16,471.08
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,533.79,417.29
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,433.34,338.14
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,337.33,249.76
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,167.3,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,23.87,13.11
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,34.57,24.48
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,45.83,34.96
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,56.76,44.91
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,63.46,50.77
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,69.98,56.25
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,64.65,51.26
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,64.06,50.39
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,80.88,64.47
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,101.3,81.32
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,81.9,64.48
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,70.24,54.35
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,109.54,73.42
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,180.3,117.54
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,207.09,127.7
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,261.71,164.92
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,316.94,211.38
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,371.77,257.62
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,425.02,302.13
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,477.16,344.36
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,525.94,383.03
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,572.9,419.06
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,616.68,451.67
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,658.1,481.6
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,695.11,506.71
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,729.21,529.11
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,757.68,548.34
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,782.85,564.83
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,802.26,577.71
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,818.12,588.49
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,827.78,596.41
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,842.46,607.8
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,840.36,608.58
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,834.57,607.33
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,820.0,601.66
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,801.99,593.75
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,769.65,574.93
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,740.12,557.63
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,693.12,527.2
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,644.42,494.42
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,572.37,443.5
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,500.51,389.65
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,399.13,309.77
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,302.41,218.49
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,115.8,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,13.66,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,23.92,12.61
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,35.42,24.93
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,46.14,34.9
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,54.38,42.43
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,59.41,46.9
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,64.36,51.13
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,76.65,61.61
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,86.5,69.81
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,80.4,64.07
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,73.7,57.89
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,74.76,58.5
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,83.26,65.39
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,91.24,58.16
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,140.88,76.39
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,204.23,120.08
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,259.8,164.09
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,314.73,214.65
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,365.42,259.46
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,412.24,294.69
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,473.27,341.06
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,483.82,352.63
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,465.32,340.59
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,495.57,363.02
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,526.38,385.06
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,560.08,408.48
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,604.58,438.67
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,627.7,455.16
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,649.37,470.88
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,578.16,422.58
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,498.37,367.63
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,539.98,399.79
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,565.63,419.91
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,694.06,514.12
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,812.0,594.94
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,794.96,585.76
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,774.63,576.12
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,734.99,552.06
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,692.62,525.61
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,639.9,491.25
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,585.41,454.1
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,510.95,400.13
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,435.76,342.56
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,334.71,261.55
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,239.67,168.97
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,84.23,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,11.1,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,22.13,10.87
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,33.99,23.74
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,44.6,33.59
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,52.93,41.14
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,57.26,44.91
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,61.57,48.49
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,64.87,51.16
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,68.1,53.7
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,69.43,54.56
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,70.78,55.43
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,78.87,62.03
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,80.2,62.86
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,91.39,59.28
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,144.43,80.27
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,199.99,118.22
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,256.2,163.7
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,311.63,211.23
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,366.75,258.95
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,422.53,307.07
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,473.43,350.58
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,521.78,390.36
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,568.35,427.57
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,611.39,462.02
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,652.18,494.03
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,691.9,524.67
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,725.55,550.58
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,754.61,572.72
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,780.42,591.4
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,722.5,549.53
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,641.81,489.8
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,594.08,457.34
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,557.86,432.06
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,694.56,538.61
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,815.52,627.03
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,803.34,620.18
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,783.0,608.5
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,751.27,587.59
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,716.83,564.29
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,666.88,528.96
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,615.21,491.02
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,544.3,436.52
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,473.31,379.13
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,367.82,291.78
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,264.06,182.21
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,99.53,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,11.1,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,22.51,10.59
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,34.72,24.29
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,45.15,34.1
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,53.09,41.42
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,35.82,26.22
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,24.74,16.35
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,61.56,48.72
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,94.74,77.33
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,103.01,84.03
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,111.18,90.6
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,103.95,84.15
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,96.23,77.34
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,141.96,110.32
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,193.39,149.34
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,168.13,129.34
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,138.78,106.59
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,170.25,130.99
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,202.82,155.95
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,161.73,123.81
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,117.54,88.97
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,198.22,152.51
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,283.57,218.42
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,332.56,256.1
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,392.51,301.98
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,321.45,247.55
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,241.75,185.75
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,254.15,195.85
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,279.51,215.7
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,225.35,173.95
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,182.06,140.25
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,182.29,141.1
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,182.77,142.1
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,167.22,130.01
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,151.43,117.66
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,131.69,102.1
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,111.68,86.17
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,98.91,76.04
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,86.04,65.7
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,373.63,306.65
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,598.02,481.49
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,521.48,420.59
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,444.95,358.55
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,336.15,267.25
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,228.98,149.18
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,82.62,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,10.24,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,20.23,8.4
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,30.37,20.58
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,36.71,26.78
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,43.01,32.66
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,46.32,35.67
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,54.07,42.47
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,57.05,44.93
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,60.0,47.3
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,61.3,48.09
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,62.62,48.88
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,63.81,49.65
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,73.8,57.96
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,84.98,56.06
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,141.11,77.36
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,197.67,115.6
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,254.57,162.01
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,310.34,210.5
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,365.74,259.35
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,419.24,306.81
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,471.55,352.34
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,521.33,394.03
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,569.31,433.04
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,613.6,469.02
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,655.44,502.31
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,520.44,400.88
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,322.75,246.94
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,433.57,334.18
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,555.48,426.88
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,699.5,537.39
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,817.19,623.59
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,825.92,629.98
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,830.93,634.74
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,837.26,640.63
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,831.69,638.33
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,816.22,630.18
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,797.29,619.59
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,766.0,598.98
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,731.83,575.86
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,688.96,545.7
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,639.82,509.48
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,563.77,451.05
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,488.33,389.9
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,377.67,296.82
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,262.76,156.33
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,101.98,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,10.29,1.04
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,18.14,9.87
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,28.92,19.76
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,39.73,29.6
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,50.95,39.61
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,62.04,49.32
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,94.34,77.51
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,120.88,100.28
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,104.79,85.9
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,83.51,67.15
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,91.36,73.73
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,99.13,80.18
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,109.85,84.98
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,120.94,93.61
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,134.68,104.41
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,148.84,115.51
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,143.67,111.03
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,138.02,106.24
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,141.06,108.58
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,144.19,111.02
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,181.71,140.45
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,220.5,170.54
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,181.51,139.97
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,140.73,107.79
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,190.42,147.06
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,242.48,187.54
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,232.16,179.58
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,221.37,171.39
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,235.22,182.68
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,264.3,205.79
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,227.63,177.37
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,204.57,159.53
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,192.23,150.2
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,179.75,140.67
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,136.4,106.12
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,93.03,71.03
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,81.51,61.85
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,69.91,52.47
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,58.73,43.4
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,47.45,34.08
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,36.39,24.72
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,25.59,15.48
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,16.9,7.91
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.22,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.27,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.46,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,4.92,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,8.21,1.48
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,11.51,4.46
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,15.23,7.79
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,18.95,11.08
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,21.85,13.61
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,24.76,16.12
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,33.07,23.33
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,41.4,30.49
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,37.67,27.16
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,33.95,23.85
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,25.25,16.21
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,16.56,8.03
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,16.98,8.36
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,17.4,8.68
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,19.9,10.72
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,22.4,12.75
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,22.83,13.08
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,23.25,13.42
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,26.58,16.14
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,29.91,18.86
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,25.33,15.11
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,20.76,11.37
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,22.83,13.08
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,24.91,14.79
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,28.64,17.92
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,32.37,21.06
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,40.27,27.6
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,48.16,34.16
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,29.42,18.74
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,10.75,3.28
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,17.36,8.82
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,23.98,14.38
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,14.86,6.82
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.77,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,5.35,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,4.93,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.11,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.46,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.64,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.82,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,13.17,1.72
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,27.1,17.79
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,32.59,23.42
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,38.12,28.75
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,41.72,32.1
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,45.33,35.32
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,53.01,42.08
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,56.07,44.61
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,58.89,46.88
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,61.6,49.03
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,63.43,50.39
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,65.18,51.67
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,71.94,57.32
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,131.71,69.9
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,191.68,109.99
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,251.73,159.38
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,310.33,211.55
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,368.27,264.15
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,424.8,315.74
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,479.93,365.22
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,531.88,410.22
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,581.78,452.23
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,628.5,491.29
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,672.58,527.31
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,712.56,558.76
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,749.42,587.17
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,780.53,610.4
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,808.1,630.57
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,830.49,647.4
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,849.1,661.68
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,860.86,670.89
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,868.71,677.51
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,869.74,679.51
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,866.93,679.02
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,854.62,672.63
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,838.76,663.68
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,811.64,646.51
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,781.68,626.73
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,745.34,600.78
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,698.2,565.07
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,625.22,507.15
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,552.25,445.45
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,436.75,342.69
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,310.95,81.29
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,133.75,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,12.54,0.53
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,28.01,18.76
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,34.31,25.21
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,40.62,31.26
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,44.5,34.84
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,48.4,38.25
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,50.91,40.38
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,53.42,42.44
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,61.8,49.68
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,64.13,51.49
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,65.93,52.8
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,67.63,54.05
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,72.6,58.13
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,131.8,71.07
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,191.67,110.66
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,251.75,159.64
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,310.42,211.39
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,368.51,263.55
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,424.69,314.27
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,479.49,362.83
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,531.75,407.5
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,582.01,449.21
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,628.47,487.54
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,672.31,522.91
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,711.59,554.09
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,747.75,582.35
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,778.71,605.4
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,806.16,625.06
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,827.7,639.72
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,845.44,651.84
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,856.78,661.75
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,864.22,669.17
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,863.43,669.75
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,858.81,667.85
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,844.73,659.8
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,827.14,649.24
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,808.0,636.57
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,777.04,614.95
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,729.4,581.28
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,679.76,544.33
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,606.16,486.27
