Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,532.33,424.34
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,412.56,318.84
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,281.59,9.51
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,120.78,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,12.13,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,27.08,17.93
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,33.39,24.46
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,39.71,30.56
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,43.21,33.81
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,46.75,36.93
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,49.3,39.11
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,51.85,41.22
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,60.27,48.44
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,62.63,50.17
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,64.43,51.51
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,66.16,52.77
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,69.69,55.61
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,128.52,69.2
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,192.27,119.09
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,253.33,175.48
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,301.53,210.44
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,363.22,259.24
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,418.65,308.35
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,472.72,355.1
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,524.26,398.39
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,573.74,438.6
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,619.04,475.25
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,661.73,508.94
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,700.54,539.32
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,736.26,566.87
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,766.68,589.54
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,793.63,608.73
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,766.68,590.47
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,728.4,563.86
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,724.27,562.76
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,716.45,558.67
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,788.54,611.96
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,843.07,651.5
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,799.4,622.74
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,743.55,585.72
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,751.64,593.62
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,756.08,597.89
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,707.7,563.43
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,657.39,526.1
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,580.78,465.89
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,504.05,401.76
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,382.8,292.73
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,248.94,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,106.19,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,13.0,0.0
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,26.52,17.32
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,33.07,24.14
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,39.59,30.43
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,47.29,37.5
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,51.46,41.19
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,54.21,43.45
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,56.96,45.63
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,59.18,47.28
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,61.36,48.87
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,62.33,49.48
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,71.78,57.47
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,73.49,58.68
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,131.34,72.41
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,189.59,109.85
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,248.12,156.79
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,305.59,206.5
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,362.53,256.55
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,417.41,304.95
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,471.01,351.17
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,521.53,392.96
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,570.08,431.73
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,615.05,466.92
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,657.45,499.0
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,695.03,525.61
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,729.49,549.08
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,759.32,568.55
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,785.71,583.94
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,805.6,594.67
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,821.78,603.1
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,831.4,610.26
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,837.23,615.22
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,834.56,614.86
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,836.65,617.87
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,821.36,611.47
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,802.53,602.88
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,771.46,585.46
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,737.45,565.33
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,686.63,531.59
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,633.9,494.54
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,562.39,441.41
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,485.37,379.74
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,361.76,267.71
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,218.85,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,6.83,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,12.15,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.74,15.45
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,31.3,22.24
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,37.82,28.46
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,42.05,32.35
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,50.31,39.67
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,53.43,42.33
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,56.52,44.89
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,59.0,46.76
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,61.43,48.55
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,63.03,49.7
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,64.6,50.82
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,65.7,51.42
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,128.19,71.71
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,182.74,105.95
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,237.57,149.13
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,292.2,196.13
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,345.99,243.39
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,396.94,288.4
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,446.69,331.56
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,493.62,370.92
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,538.59,407.55
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,580.56,441.24
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,620.2,472.22
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,654.98,498.27
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,686.95,521.63
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,714.0,541.61
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,737.84,558.03
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,755.11,568.9
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,775.99,582.3
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,783.91,587.48
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,788.17,590.39
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,782.35,586.58
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,772.88,580.48
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,755.02,568.7
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,733.84,554.65
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,702.68,534.15
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,664.33,508.13
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,611.1,471.48
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,556.61,432.09
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,472.61,368.83
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,389.85,302.53
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,275.36,196.52
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,107.71,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.78,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.32,19.02
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.16,29.88
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.83,39.87
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,66.31,53.93
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,82.48,68.31
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,90.34,75.08
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,94.47,78.41
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,116.17,97.0
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,138.44,115.77
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,133.6,111.01
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,127.24,105.04
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,153.17,126.61
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,197.92,150.18
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,213.0,151.76
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,248.19,171.72
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,293.12,212.46
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,331.09,246.81
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,356.3,269.38
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,377.18,287.7
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,378.7,290.28
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,374.15,287.44
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,382.18,294.02
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,388.77,299.23
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,408.06,314.11
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,427.95,329.26
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,447.29,344.08
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,466.97,359.06
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,498.07,381.89
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,516.14,395.26
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,641.56,490.64
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,761.97,577.55
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,750.61,569.49
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,735.66,560.86
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,712.66,547.38
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,686.48,531.47
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,640.34,501.38
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,586.33,464.43
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,526.76,421.17
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,467.0,375.58
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,385.6,310.31
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,306.76,243.65
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,171.31,120.68
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,13.66,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,14.63,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,28.65,18.28
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,42.1,31.57
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,54.46,43.1
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,59.58,47.92
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,64.7,52.49
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,77.78,63.96
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,90.26,74.67
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,97.78,80.87
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,105.05,86.78
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,118.98,98.32
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,138.63,114.55
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,136.09,111.83
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,171.73,121.3
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,199.03,131.16
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,239.77,156.56
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,290.53,198.95
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,341.63,242.39
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,390.47,284.39
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,438.68,325.11
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,484.06,362.08
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,528.07,396.9
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,568.61,428.97
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,607.08,458.77
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,644.95,487.62
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,682.39,515.74
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,634.94,480.94
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,552.62,420.96
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,660.97,504.1
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,762.76,578.1
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,768.53,581.96
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,770.64,584.61
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,767.99,584.78
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,757.86,579.91
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,736.89,567.48
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,712.76,552.73
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,670.82,524.38
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,626.39,493.47
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,567.0,450.22
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,506.27,403.99
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,414.81,331.73
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,331.36,261.24
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,215.44,145.39
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,54.52,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,13.27,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,26.37,16.04
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,37.89,27.61
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,47.37,36.49
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,52.71,41.45
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,58.02,46.18
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,61.5,49.03
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,64.95,51.75
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,66.45,52.7
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,68.0,53.67
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,69.41,54.73
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,77.55,61.57
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,73.02,57.4
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,116.33,63.89
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,171.16,97.09
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,232.89,144.83
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,286.52,190.31
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,339.66,236.6
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,391.19,281.74
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,441.63,325.16
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,488.78,364.48
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,534.09,401.18
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,576.11,435.18
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,615.77,466.62
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,650.9,494.11
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,683.17,519.05
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,710.25,539.93
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,734.09,557.74
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,656.9,500.31
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,535.66,410.02
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,664.79,510.54
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,782.98,596.28
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,777.3,593.03
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,767.97,588.56
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,749.37,577.86
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,727.45,564.7
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,697.27,544.58
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,660.03,518.64
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,604.32,477.87
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,547.48,434.29
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,463.78,367.75
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,381.61,298.01
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,252.18,160.51
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,85.32,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,12.8,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,24.77,14.26
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,33.32,23.31
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,41.73,31.18
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,46.53,35.64
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,51.32,39.89
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,54.33,42.44
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,57.34,44.9
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,64.9,51.16
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,67.22,52.79
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,68.65,53.76
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,70.1,54.73
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,71.43,55.5
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,117.48,65.29
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,171.48,97.2
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,226.13,138.57
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,280.29,183.69
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,333.92,229.39
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,385.09,273.46
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,435.3,315.99
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,482.68,355.63
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,528.03,392.72
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,569.54,426.15
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,608.73,457.15
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,643.45,484.07
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,678.71,510.87
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,705.76,531.94
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,729.57,549.91
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,652.93,494.51
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,531.85,405.54
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,659.8,505.06
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,776.71,590.07
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,768.62,584.8
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,756.82,578.15
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,736.78,566.08
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,718.35,555.0
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,679.38,528.17
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,638.07,498.96
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,581.58,458.5
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,523.95,415.03
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,437.42,346.13
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,352.63,274.02
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,222.14,128.69
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,59.98,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,11.95,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,23.15,12.64
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,30.52,20.82
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,37.83,27.71
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,42.03,31.64
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,46.26,35.42
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,53.9,42.06
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,57.38,44.94
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,58.77,45.85
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,60.21,46.77
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,61.53,47.67
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,62.86,48.57
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,71.1,55.25
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,114.79,62.66
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,169.58,94.48
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,224.73,136.46
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,279.11,182.47
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,332.82,229.36
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,384.87,275.32
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,435.79,319.71
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,483.37,359.93
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,528.91,397.4
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,571.16,432.06
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,611.04,464.11
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,645.75,491.84
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,677.44,516.87
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,704.51,538.24
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,728.33,556.49
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,745.07,567.87
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,765.01,581.62
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,772.13,588.53
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,775.55,593.08
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,768.6,589.33
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,758.0,583.12
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,738.62,571.03
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,715.94,556.39
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,685.38,534.85
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,647.72,507.45
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,591.63,466.89
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,534.48,423.32
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,451.75,356.91
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,370.83,286.5
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,194.87,98.6
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,12.38,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,24.05,12.9
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,32.64,22.5
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,41.1,30.42
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,46.33,35.27
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,51.53,39.89
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,54.93,42.79
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,58.29,45.57
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,59.73,46.5
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,66.77,52.22
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,68.25,53.1
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,69.73,53.99
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,67.83,52.03
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,108.5,57.94
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,170.98,94.97
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,225.87,135.57
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,280.02,179.96
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,333.72,225.1
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,385.26,268.75
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,435.65,310.49
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,483.35,348.25
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,529.14,383.06
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,571.42,416.2
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,611.31,446.91
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,646.46,472.84
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,678.74,496.26
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,705.62,517.67
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,729.21,536.34
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,746.27,549.45
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,766.47,564.86
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,773.68,570.55
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,777.19,574.06
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,770.97,571.24
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,761.09,566.14
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,741.79,555.19
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,719.17,541.83
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,687.23,521.12
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,648.4,494.81
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,591.21,455.43
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,533.05,412.96
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,446.23,345.76
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,361.52,273.64
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,188.22,75.95
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,11.52,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,22.39,11.12
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,30.22,20.28
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,37.96,27.55
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,42.94,32.09
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,47.9,36.4
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,51.08,39.11
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,59.1,45.9
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,61.58,47.71
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,64.04,49.46
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,65.25,50.24
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,66.49,51.04
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,68.3,52.22
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,110.03,60.05
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,164.44,90.56
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,219.39,131.49
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,276.5,183.84
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,321.9,226.49
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,370.75,263.99
2016,10,20,11,30,860.0,107.0,2.0,27.0,688.0,431.2,311.56
2016,10,20,11,45,547.5,216.0,2.05,27.0,587.0,426.22,315.26
2016,10,20,12,0,235.0,325.0,2.1,27.0,486.0,387.36,290.11
2016,10,20,12,15,362.0,287.5,2.1,27.0,534.5,446.29,335.2
2016,10,20,12,30,489.0,250.0,2.1,27.0,583.0,516.47,388.15
2016,10,20,12,45,520.0,234.0,2.15,27.0,583.0,548.36,413.01
2016,10,20,13,0,551.0,218.0,2.2,27.0,583.0,580.02,437.81
2016,10,20,13,15,596.0,196.0,2.15,27.0,580.5,614.86,464.58
2016,10,20,13,30,641.0,174.0,2.1,27.0,578.0,655.66,495.18
2016,10,20,13,45,590.5,181.0,2.1,27.0,541.5,641.52,486.02
2016,10,20,14,0,540.0,188.0,2.1,27.0,505.0,629.56,478.4
2016,10,20,14,15,582.0,163.0,2.05,27.0,487.0,651.92,496.61
2016,10,20,14,30,624.0,138.0,2.0,27.0,469.0,680.61,518.82
2016,10,20,14,45,314.5,146.5,2.0,27.0,313.5,442.88,343.88
2016,10,20,15,0,5.0,155.0,2.0,27.0,158.0,143.33,108.94
2016,10,20,15,15,283.5,134.0,1.9,26.5,244.0,396.87,314.62
2016,10,20,15,30,562.0,113.0,1.8,26.0,330.0,631.57,492.17
2016,10,20,15,45,510.5,106.0,1.75,25.5,283.5,576.8,451.88
2016,10,20,16,0,459.0,99.0,1.7,25.0,237.0,527.23,416.27
2016,10,20,16,15,402.0,86.5,1.55,24.0,191.5,465.27,369.91
