Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,7.68,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,13.99,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,27.36,16.67
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,40.49,29.69
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,49.96,38.51
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,59.26,46.89
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,65.42,52.37
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,74.06,59.87
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,77.11,62.32
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,80.19,64.74
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,82.37,66.34
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,84.59,67.94
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,85.02,68.01
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,101.51,67.3
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,151.06,90.28
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,201.71,125.66
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,251.84,166.33
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,301.88,209.11
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,310.58,229.23
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,286.46,219.41
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,343.67,262.07
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,411.27,312.97
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,478.85,364.8
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,555.31,423.17
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,587.08,447.93
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,616.47,470.67
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,638.91,488.6
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,658.16,504.04
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,664.41,509.82
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,666.47,512.6
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,665.62,513.97
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,661.26,512.79
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,566.71,444.71
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,458.88,364.62
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,426.33,341.7
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,392.95,316.88
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,351.88,285.5
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,310.12,252.41
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,259.54,210.7
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,208.71,167.4
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,130.54,100.14
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,47.18,18.61
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,18.43,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,7.26,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,13.75,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,28.75,17.65
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,43.87,32.85
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,55.32,43.63
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,66.55,53.92
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,74.1,60.69
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,87.9,72.78
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,95.92,79.56
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,103.8,86.11
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,90.06,73.78
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,74.96,60.35
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,80.91,65.27
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,86.86,66.96
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,104.65,81.45
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,122.55,95.91
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,171.2,133.23
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,227.9,176.65
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,241.24,187.52
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,254.45,198.4
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,250.63,195.71
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,244.66,191.17
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,249.33,195.16
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,253.78,198.92
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,292.32,229.38
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,343.67,269.48
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,303.84,238.79
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,269.79,212.36
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,250.92,197.96
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,230.79,182.37
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,215.66,170.76
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,186.72,148.0
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,234.53,188.12
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,285.84,230.5
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,262.53,212.38
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,223.83,181.85
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,195.17,158.52
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,165.82,134.09
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,132.24,105.69
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,97.57,75.84
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,60.81,43.48
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,15.11,0.78
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,7.68,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.83,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,13.66,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,24.41,13.69
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,36.19,25.95
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,46.8,35.81
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,54.82,43.12
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,59.6,47.43
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,64.35,51.56
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,66.63,53.29
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,68.98,55.01
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,71.18,56.67
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,73.39,58.32
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,74.16,58.6
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,87.31,57.5
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,137.49,78.5
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,194.12,117.29
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,244.08,156.65
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,294.1,198.39
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,342.33,239.55
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,389.74,279.4
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,434.25,315.94
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,477.23,349.97
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,516.78,381.23
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,554.13,409.87
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,585.02,433.0
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,612.73,453.17
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,635.55,470.72
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,657.47,487.35
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,671.39,499.02
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,681.89,508.36
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,683.65,511.1
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,681.9,511.23
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,671.22,505.73
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,657.17,497.91
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,630.86,481.1
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,601.57,461.8
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,558.67,432.46
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,513.6,400.14
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,445.47,349.72
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,376.8,295.31
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,283.55,215.12
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,177.76,50.92
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,66.86,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,12.8,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,22.7,11.85
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,32.8,22.82
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,39.49,29.21
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,46.11,35.25
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,50.46,39.18
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,54.78,42.94
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,74.2,59.82
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,92.81,75.72
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,79.87,64.06
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,70.9,55.95
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,73.8,58.08
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,86.81,58.13
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,136.74,77.78
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,187.56,111.51
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,237.47,151.26
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,287.34,193.81
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,336.04,236.68
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,383.95,278.72
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,428.76,317.22
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,472.03,353.55
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,511.39,386.64
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,548.51,417.23
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,550.84,420.1
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,536.88,410.22
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,572.89,438.66
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,603.39,462.74
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,513.51,396.1
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,393.64,305.26
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,479.44,373.68
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,569.7,443.13
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,438.23,343.75
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,305.38,240.3
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,283.58,224.63
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,260.91,207.47
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,232.32,185.17
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,202.78,161.48
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,167.04,132.27
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,130.32,101.3
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,71.55,50.91
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,16.15,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,7.68,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,11.95,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,22.36,11.06
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,32.95,22.94
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,37.67,27.72
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,42.53,32.32
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,46.33,35.8
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,54.59,43.12
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,55.37,43.68
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,56.31,44.33
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,57.88,45.61
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,59.47,46.89
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,65.37,51.84
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,73.47,48.63
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,128.89,69.17
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,184.82,106.78
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,239.76,151.66
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,294.44,199.83
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,347.26,248.13
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,398.89,295.32
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,447.81,338.99
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,494.96,380.1
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,538.42,417.93
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,579.36,452.83
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,615.89,482.8
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,649.52,509.83
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,678.24,533.39
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,703.58,554.02
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,722.39,569.41
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,737.55,581.13
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,745.67,588.72
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,750.05,593.73
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,746.76,592.35
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,739.9,588.37
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,721.72,576.19
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,700.43,561.25
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,671.39,538.91
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,632.47,507.81
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,570.51,458.49
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,507.64,405.0
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,403.18,308.53
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,285.84,4.08
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,124.23,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,11.1,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,20.84,9.76
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,29.82,20.84
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,35.25,26.31
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,40.71,31.5
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,44.25,34.83
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,47.8,38.04
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,49.99,39.84
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,52.2,41.58
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,60.21,48.56
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,62.53,50.4
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,64.0,51.38
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,72.16,58.22
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,128.3,69.49
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,184.81,106.81
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,240.33,151.45
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,295.32,198.76
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,348.39,245.25
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,400.2,289.9
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,449.11,330.97
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,496.08,369.0
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,539.47,405.12
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,580.29,438.5
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,616.83,468.11
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,650.4,495.05
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,678.03,517.39
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,702.2,537.05
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,720.47,551.37
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,735.07,561.89
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,742.53,567.94
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,746.28,571.62
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,740.9,569.1
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,739.01,569.09
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,719.36,556.72
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,696.36,541.72
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,657.21,514.05
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,615.47,483.08
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,550.92,435.24
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,485.19,382.47
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,376.91,283.75
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,255.37,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,110.39,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,10.24,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,19.48,8.07
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,28.06,19.28
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,32.69,24.06
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,37.41,28.6
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,40.67,31.69
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,43.96,34.68
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,51.0,40.92
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,53.68,43.1
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,55.8,44.72
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,57.84,46.25
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,59.05,46.92
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,64.67,51.46
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,121.43,63.44
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,178.47,100.43
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,234.91,145.95
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,290.8,194.81
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,344.74,243.19
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,397.39,290.13
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,447.15,333.81
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,494.86,374.57
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,538.65,411.87
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,579.83,446.14
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,617.09,476.89
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,651.26,504.68
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,679.58,527.36
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,704.42,547.1
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,723.68,561.29
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,739.25,571.56
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,747.29,578.78
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,751.54,583.51
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,746.99,581.51
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,738.81,576.97
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,720.09,564.26
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,698.25,548.84
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,668.26,526.15
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,628.51,494.97
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,564.8,446.67
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,500.26,393.69
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,391.53,291.77
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,267.62,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,116.85,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,9.39,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,17.38,5.7
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,27.94,18.98
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,33.39,24.54
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,38.88,29.78
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,42.44,33.15
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,46.02,36.4
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,48.23,38.24
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,50.47,40.03
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,58.41,46.98
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,60.75,48.85
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,62.58,50.26
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,66.31,53.34
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,120.61,65.67
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,175.33,100.93
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,229.61,144.82
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,283.5,192.26
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,335.62,239.98
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,386.62,286.71
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,435.13,330.13
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,481.81,370.9
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,524.34,408.06
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,564.42,442.34
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,600.77,472.28
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,634.22,499.27
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,661.94,522.14
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,686.33,542.13
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,704.95,556.86
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,720.0,567.89
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,727.07,574.74
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,730.45,579.08
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,725.43,576.62
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,723.87,576.72
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,703.98,562.75
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,680.82,545.91
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,641.68,516.2
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,600.04,483.09
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,533.98,430.73
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,467.0,373.81
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,353.91,264.66
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,225.36,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,97.21,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,8.54,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,18.06,5.04
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,27.09,18.08
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,36.61,27.32
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,47.8,37.71
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,53.53,43.06
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,59.15,48.13
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,70.81,58.38
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,83.18,69.06
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,73.13,59.86
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,61.68,49.48
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,70.12,56.73
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,78.36,63.71
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,142.26,94.89
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,194.08,135.36
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,226.93,157.49
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,268.95,190.04
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,307.55,226.72
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,340.17,257.43
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,351.88,270.79
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,356.3,276.93
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,410.48,319.95
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,468.48,366.16
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,421.6,331.01
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,360.7,283.73
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,331.51,261.75
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,287.4,227.49
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,374.73,298.2
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,468.92,372.22
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,450.52,358.61
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,429.72,343.63
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,413.46,332.1
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,395.66,319.07
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,374.14,304.42
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,351.03,287.96
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,317.15,261.52
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,282.11,233.05
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,239.45,196.89
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,196.08,158.41
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,123.78,89.03
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,6.83,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,16.21,2.55
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,31.17,21.19
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,46.04,35.3
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,60.56,48.73
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,74.39,61.33
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,87.87,73.37
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,98.26,82.43
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,108.41,91.11
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,90.12,74.66
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,77.95,63.65
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,74.35,60.23
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,77.89,63.09
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,126.36,74.86
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,178.55,107.88
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,213.46,151.55
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,219.27,171.98
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,232.51,183.17
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,245.76,194.44
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,314.67,247.35
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,403.11,317.84
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,477.43,378.66
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,556.39,444.08
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,592.55,475.85
2016,11,9,13,0,915.0,81.0,5.4,16.0,607.0,626.19,505.23
2016,11,9,13,15,907.0,80.0,5.35,15.5,587.5,652.33,529.13
2016,11,9,13,30,899.0,79.0,5.3,15.0,568.0,675.09,550.12
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,692.57,565.8
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,706.52,578.27
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,712.67,583.85
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,721.53,591.64
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,714.41,587.34
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,703.62,580.19
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,681.38,564.33
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,655.88,545.33
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,612.56,511.39
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,566.65,473.66
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,504.08,419.6
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,435.09,356.77
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,319.6,235.48
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,154.2,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,6.4,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
