Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,9.82,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,21.06,9.39
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,28.1,19.64
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,35.15,26.78
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,38.82,30.51
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,42.55,34.12
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,45.32,36.7
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,48.09,39.2
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,55.63,46.04
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,58.47,48.48
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,59.4,49.14
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,60.28,49.74
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,85.42,51.4
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,141.14,78.55
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,195.85,119.09
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,250.17,166.33
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,302.75,215.62
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,354.03,264.73
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,402.5,310.84
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,449.01,354.43
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,492.08,394.83
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,532.58,432.2
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,568.32,464.19
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,600.95,492.9
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,628.67,517.9
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,652.98,539.76
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,669.65,554.41
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,682.57,565.93
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,689.7,574.63
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,693.18,579.49
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,690.45,578.37
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,678.14,569.59
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,656.25,553.3
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,631.08,533.72
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,585.12,495.27
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,536.59,452.9
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,463.26,388.8
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,388.99,316.24
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,205.96,86.38
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,9.82,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,19.22,7.2
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,28.42,19.83
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,35.84,27.38
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,40.3,31.86
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,44.79,36.19
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,47.44,38.67
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,50.13,41.09
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,51.9,42.6
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,53.7,44.1
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,60.68,50.33
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,61.92,51.26
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,83.43,51.81
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,137.14,76.95
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,190.54,115.94
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,243.85,161.88
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,295.61,209.75
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,346.32,257.55
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,394.01,302.6
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,439.96,345.36
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,483.14,384.85
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,523.97,421.38
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,560.51,453.56
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,594.19,482.67
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,622.06,507.51
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,646.6,529.32
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,665.3,546.28
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,680.44,560.25
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,688.67,568.49
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,693.28,572.83
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,688.84,570.39
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,680.92,565.13
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,667.27,554.86
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,644.03,536.31
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,603.69,503.32
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,560.86,466.43
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,490.1,406.26
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,418.83,336.5
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,214.29,79.72
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,8.96,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,19.19,6.14
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,25.8,17.49
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,32.44,24.35
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,36.63,28.58
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,40.84,32.67
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,48.07,39.44
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,57.98,48.58
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,55.88,46.48
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,55.42,45.89
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,87.58,75.04
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,133.41,115.85
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,101.24,73.78
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,131.94,72.11
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,186.31,111.02
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,240.33,156.72
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,292.52,204.2
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,343.54,251.36
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,371.95,283.45
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,386.3,301.77
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,451.29,354.44
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,520.82,410.08
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,556.59,439.63
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,589.22,465.96
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,617.03,488.69
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,641.48,508.26
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,658.89,522.74
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,672.66,534.29
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,679.82,540.11
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,683.33,542.3
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,678.21,538.78
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,669.6,532.67
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,649.61,518.18
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,632.94,505.53
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,593.19,474.45
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,551.09,439.97
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,481.4,384.81
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,411.31,319.43
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,209.8,65.69
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,8.96,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,17.46,3.75
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,25.14,16.61
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,32.75,24.29
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,37.21,28.75
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,45.37,36.46
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,61.29,51.15
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,76.35,64.84
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,85.99,73.38
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,95.34,81.52
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,108.48,92.75
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,117.84,100.43
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,131.68,102.27
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,164.39,119.95
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,185.83,123.57
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,232.41,151.78
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,274.0,197.41
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,295.53,225.05
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,352.66,268.91
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,421.44,323.84
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,430.29,337.36
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,420.8,334.54
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,461.52,368.54
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,499.63,400.16
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,518.23,416.73
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,534.05,430.96
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,489.87,397.68
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,431.94,352.82
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,426.91,350.68
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,420.05,346.62
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,409.45,339.26
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,397.02,330.21
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,376.56,314.96
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,369.54,309.6
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,338.04,283.17
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,305.29,254.64
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,259.15,213.99
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,212.72,167.92
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,109.88,26.71
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,9.82,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,18.31,2.36
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,30.73,20.85
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,43.24,33.07
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,55.71,44.77
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,67.86,55.99
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,76.55,63.86
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,85.04,71.38
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,98.72,83.37
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,112.67,95.42
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,122.04,103.1
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,131.19,110.48
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,97.2,71.9
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,125.5,70.44
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,174.68,103.75
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,224.25,143.95
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,272.3,186.44
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,319.56,229.25
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,329.95,249.23
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,314.41,244.66
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,392.75,304.97
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,486.83,378.64
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,517.0,404.55
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,543.08,426.8
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,567.19,447.66
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,588.25,465.8
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,601.92,478.23
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,614.71,489.72
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,617.27,492.88
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,616.38,493.25
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,604.55,485.26
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,589.36,474.4
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,562.34,454.8
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,532.41,431.98
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,477.54,387.63
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,420.43,339.91
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,343.48,275.74
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,270.26,207.34
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,137.91,26.48
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,10.24,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,18.68,0.45
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,29.41,19.42
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,40.04,29.92
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,49.73,39.06
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,56.55,45.42
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,60.66,49.17
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,64.8,52.8
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,67.6,55.04
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,70.44,57.24
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,72.1,58.35
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,73.83,59.5
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,83.96,58.22
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,131.7,77.37
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,185.94,121.95
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,222.78,158.18
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,251.85,184.37
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,276.1,206.9
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,316.01,237.69
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,361.95,274.11
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,387.65,297.25
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,410.48,317.63
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,425.41,331.01
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,437.22,341.55
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,449.45,352.64
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,459.63,361.98
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,501.54,396.52
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,550.75,436.22
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,533.18,424.04
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,505.57,404.42
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,550.69,440.17
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,588.05,469.02
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,560.8,448.41
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,530.61,425.19
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,467.73,375.62
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,401.79,322.06
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,326.22,259.63
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,252.75,191.71
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,129.17,17.83
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,8.96,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,17.61,0.0
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,25.75,16.41
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,33.86,24.79
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,39.13,30.08
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,44.41,35.18
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,51.31,41.57
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,54.3,44.26
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,56.75,46.37
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,59.21,48.45
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,59.34,48.38
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,59.58,48.41
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,68.46,56.31
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,128.61,72.59
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,181.32,107.9
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,234.08,151.44
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,286.08,198.33
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,337.15,245.65
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,385.15,290.37
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,431.62,333.11
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,474.79,373.06
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,515.6,410.2
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,551.91,442.99
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,585.36,472.82
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,613.59,497.99
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,638.52,520.14
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,657.39,536.27
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,672.7,549.34
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,679.94,557.81
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,683.5,563.24
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,684.93,565.24
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,677.13,559.95
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,655.47,543.32
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,630.46,523.28
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,587.86,488.33
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,542.69,449.39
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,467.84,384.95
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,391.97,308.21
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,199.82,23.39
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,8.96,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,17.63,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,26.62,17.41
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,35.52,26.93
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,40.67,32.2
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,45.86,37.28
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,49.27,40.46
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,52.7,43.53
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,59.76,49.84
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,62.13,51.74
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,64.38,53.49
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,66.65,55.23
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,72.94,60.67
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,124.86,71.93
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,176.56,106.06
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,228.3,147.98
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,278.62,192.71
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,328.14,238.04
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,374.86,280.76
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,419.84,321.33
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,461.58,359.04
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,501.1,394.19
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,535.53,423.92
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,567.05,450.67
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,593.43,473.42
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,616.56,493.3
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,630.14,506.5
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,639.88,516.65
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,644.07,521.28
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,644.54,522.92
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,635.81,517.59
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,619.86,506.57
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,592.13,485.32
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,561.28,460.75
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,509.16,418.76
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,454.72,373.14
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,370.96,303.56
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,287.58,224.68
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,150.0,9.1
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.12,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,9.89,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,22.05,13.06
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,33.82,25.01
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,46.88,37.53
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,59.79,49.79
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,71.23,60.43
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,82.56,70.76
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,93.12,80.2
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,103.56,89.38
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,112.29,96.9
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,124.25,107.23
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,128.32,110.45
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,141.51,115.58
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,164.52,130.03
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,207.34,161.08
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,216.95,171.87
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,220.92,177.85
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,251.67,202.22
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,286.94,230.74
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,331.42,267.2
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,384.96,311.55
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,320.54,261.65
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,233.01,190.6
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,235.49,193.47
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,238.01,196.12
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,308.21,255.51
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,384.78,319.15
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,276.65,230.01
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,151.35,124.01
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,138.24,113.38
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,124.95,102.22
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,109.11,88.89
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,93.11,75.17
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,76.09,60.38
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,58.7,45.02
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,41.99,30.15
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,23.87,13.6
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,11.13,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.99,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.75,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,14.84,6.17
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,23.95,15.01
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,34.97,25.06
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,45.64,34.76
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,56.2,44.19
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,66.65,53.38
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,75.93,61.53
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,85.12,69.51
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,58.46,45.9
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,28.08,19.09
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,42.21,31.44
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,56.39,41.7
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,61.4,45.73
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,66.43,49.74
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,36.84,25.11
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,7.43,0.55
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,7.43,0.55
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,7.43,0.55
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,8.67,1.59
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,9.91,2.62
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,43.91,30.99
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,78.24,59.45
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,75.73,57.42
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,73.21,55.41
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,276.15,225.26
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,488.89,396.41
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,302.44,247.12
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,89.31,69.03
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,80.74,62.16
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,72.12,55.04
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,325.48,271.22
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,541.82,446.54
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,487.92,400.53
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,431.93,352.46
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,355.83,287.07
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,280.57,213.3
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,144.6,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,12.32,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,25.14,14.16
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,37.81,27.01
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,50.86,39.1
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,63.62,50.78
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,75.75,61.62
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,87.59,72.0
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,97.96,81.07
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,108.07,89.81
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,116.9,97.16
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,129.71,107.87
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,133.61,110.83
