Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,155.97,118.68
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,177.36,128.81
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,213.51,152.35
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,244.77,178.06
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,279.07,207.33
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,253.9,195.39
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,205.71,162.01
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,224.75,177.56
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,245.76,194.79
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,255.67,202.94
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,266.04,211.52
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,258.16,205.75
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,248.99,198.85
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,256.89,206.03
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,276.52,222.59
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,312.2,253.05
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,362.02,294.52
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,347.36,283.32
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,331.16,270.88
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,308.61,253.45
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,284.64,234.29
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,249.4,204.55
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,213.36,173.32
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,168.02,133.69
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,121.8,89.65
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,59.5,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,6.83,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,13.66,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,22.7,12.39
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,30.78,21.59
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,35.35,26.23
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,39.99,30.69
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,43.19,33.69
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,46.42,36.61
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,48.29,38.22
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,50.2,39.81
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,57.14,45.89
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,58.79,47.18
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,60.27,48.42
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,109.24,59.38
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,162.26,91.68
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,215.1,133.46
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,266.25,178.92
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,316.36,225.41
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,364.28,270.1
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,410.47,312.83
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,452.6,352.1
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,492.34,388.62
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,528.12,420.47
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,560.98,449.2
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,589.2,474.4
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,614.19,496.61
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,632.35,513.21
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,646.98,526.8
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,655.2,534.88
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,659.87,539.97
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,654.45,536.76
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,651.46,534.77
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,631.39,520.16
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,608.08,502.16
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,567.51,468.38
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,524.52,430.78
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,451.63,368.22
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,378.47,291.73
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,191.21,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,12.8,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,21.74,11.59
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,29.79,21.14
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,34.83,26.3
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,39.9,31.24
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,43.48,34.6
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,47.08,37.83
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,49.31,39.79
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,51.56,41.73
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,52.95,42.75
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,60.57,49.37
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,62.03,50.6
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,107.47,60.26
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,159.59,91.78
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,211.59,132.92
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,261.79,177.67
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,311.09,223.65
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,358.04,267.76
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,403.31,309.98
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,445.46,349.42
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,485.4,386.26
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,521.7,418.8
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,555.48,448.58
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,583.0,473.42
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,607.28,495.25
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,625.62,512.25
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,640.48,526.28
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,648.67,534.53
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,653.32,539.79
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,654.6,541.97
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,646.93,536.48
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,626.34,520.27
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,602.51,500.68
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,562.04,466.67
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,519.06,428.77
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,446.15,366.01
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,373.08,289.06
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,188.5,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,24.64,13.41
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,29.9,21.28
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,34.84,26.41
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,43.36,34.55
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,49.54,40.32
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,58.84,48.79
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,60.98,50.66
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,63.18,52.52
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,58.63,48.18
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,59.47,48.77
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,60.69,49.8
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,103.68,59.06
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,161.81,103.4
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,204.88,145.45
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,240.18,177.69
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,272.22,207.93
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,328.57,250.65
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,399.12,306.76
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,365.69,290.25
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,296.56,240.68
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,312.44,255.1
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,328.72,269.41
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,303.21,249.58
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,273.34,225.72
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,257.06,212.87
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,249.5,206.95
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,360.55,301.6
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,467.12,390.18
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,455.6,381.16
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,441.79,370.96
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,421.58,355.26
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,399.29,337.18
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,363.16,306.29
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,325.9,273.22
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,276.01,228.52
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,226.37,175.65
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,113.72,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.83,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,18.07,7.87
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,29.14,20.53
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,42.57,33.51
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,55.83,46.18
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,67.63,57.26
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,79.31,68.02
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,89.9,77.72
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,100.36,87.19
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,109.36,95.05
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,118.23,102.69
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,124.54,108.16
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,140.28,115.24
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,141.5,115.91
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,142.38,117.08
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,159.25,130.58
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,181.11,148.4
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,202.4,165.37
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,226.32,184.69
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,213.36,174.87
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,197.08,162.04
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,150.08,123.17
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,104.75,85.04
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,89.08,71.98
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,73.23,58.54
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,83.45,67.53
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,94.27,76.99
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,112.91,93.35
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,133.66,111.48
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,122.12,101.63
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,110.51,91.68
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,95.78,79.01
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,80.86,65.96
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,66.19,52.88
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,51.1,39.25
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,35.31,24.91
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,19.0,9.75
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,9.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,21.02,9.35
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.75,20.75
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,35.43,26.65
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,41.13,32.25
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,44.62,35.61
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,48.15,38.87
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,55.29,45.31
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,58.14,47.76
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,58.94,48.22
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,59.84,48.75
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,61.03,49.63
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,97.76,56.39
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,147.12,84.42
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,196.65,122.48
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,245.11,164.9
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,292.8,208.72
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,337.56,250.3
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,380.78,290.15
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,421.1,327.38
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,459.28,362.04
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,493.04,392.58
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,524.07,420.26
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,522.42,422.68
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,514.55,419.52
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,479.51,393.48
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,443.58,365.67
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,528.04,435.4
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,604.57,497.09
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,594.63,489.22
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,581.12,478.89
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,560.78,463.06
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,533.83,441.27
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,487.07,402.65
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,438.41,360.79
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,364.66,297.9
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,291.79,224.36
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,148.9,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.23,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.1,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.74,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,7.39,1.19
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,9.04,2.74
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,10.28,3.9
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,11.52,5.05
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,35.12,26.87
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,58.88,48.64
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,45.53,36.31
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,32.24,22.82
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,28.52,19.46
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,24.79,16.12
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,20.65,12.48
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,57.66,44.73
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,98.5,80.0
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,107.43,87.63
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,116.6,95.5
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,124.37,102.01
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,132.48,108.8
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,72.75,57.62
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,14.86,7.37
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,15.26,7.73
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,15.67,8.09
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,34.3,24.49
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,53.03,40.98
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,48.02,36.66
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,43.02,32.33
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,281.25,242.57
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,494.25,417.08
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,441.49,371.83
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,386.23,324.71
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,312.04,259.17
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,239.95,186.42
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,120.88,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,11.1,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,19.6,6.93
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,28.29,19.34
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,33.67,24.99
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,42.57,33.47
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,45.19,36.05
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,47.93,38.6
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,50.53,40.92
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,53.14,43.19
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,53.73,43.49
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,54.4,43.85
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,61.81,50.35
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,95.35,55.07
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,146.9,82.77
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,198.42,121.49
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,248.16,164.46
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,297.04,208.86
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,343.51,251.38
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,388.31,291.77
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,430.03,328.89
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,469.54,362.86
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,504.3,391.48
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,536.31,416.75
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,563.58,439.9
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,587.66,460.21
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,604.77,475.66
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,618.39,488.35
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,630.53,500.21
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,634.75,506.14
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,627.93,503.68
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,617.52,498.14
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,596.04,482.39
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,571.36,463.3
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,527.23,428.69
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,480.62,390.33
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,408.08,329.02
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,345.55,262.18
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,174.64,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.68,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,19.18,5.78
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,30.88,21.51
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,43.63,33.93
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,56.06,45.71
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,67.14,56.08
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,77.94,65.99
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,86.87,74.18
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,95.59,82.05
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,105.99,91.18
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,119.76,103.24
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,97.7,83.24
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,78.66,62.98
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,115.5,93.81
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,150.29,122.27
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,193.35,150.7
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,256.32,197.77
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,265.81,210.76
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,263.69,212.9
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,303.16,245.69
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,345.21,281.27
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,357.72,293.65
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,368.31,304.23
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,369.46,306.76
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,368.13,306.97
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,393.86,330.11
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,432.19,363.4
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,363.8,307.64
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,290.62,246.52
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,278.89,237.55
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,266.1,227.31
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,248.98,213.35
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,230.79,198.05
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,206.04,176.42
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,193.34,164.14
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,159.04,132.33
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,123.14,94.93
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,60.01,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,9.39,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,19.16,5.01
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,28.3,19.66
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,34.31,26.12
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,40.33,32.12
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,43.93,35.69
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,47.56,39.14
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,49.82,41.29
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,52.11,43.41
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,53.53,44.59
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,60.81,51.2
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,62.69,52.85
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,93.64,56.78
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,147.36,85.01
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,201.07,126.0
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,253.26,172.56
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,304.52,221.15
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,353.76,268.45
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,401.38,313.94
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,444.92,355.84
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,486.12,394.86
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,523.63,429.34
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,558.36,460.64
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,588.05,487.79
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,614.48,511.73
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,634.45,530.34
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,650.86,545.82
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,659.59,555.65
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,664.63,562.31
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,660.57,560.5
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,658.55,559.68
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,639.06,543.62
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,616.17,524.0
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,576.08,489.58
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,533.35,451.08
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,462.24,387.89
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,390.3,309.24
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,197.6,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,12.55,0.6
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,28.25,19.62
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,34.21,26.13
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,40.18,32.12
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,44.18,36.08
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,48.19,39.91
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,50.8,42.32
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,53.43,44.68
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,54.04,45.18
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,54.73,45.75
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,62.37,52.68
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,90.42,55.67
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,142.61,82.16
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,194.94,121.53
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,245.94,166.73
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,296.0,214.01
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,343.9,259.93
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,390.36,304.31
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,433.26,345.46
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,473.91,383.8
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,510.77,417.58
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,544.86,448.2
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,573.95,474.67
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,599.84,497.98
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,619.61,516.02
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,635.92,530.98
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,591.68,496.58
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,538.33,454.44
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,591.07,498.7
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,639.73,537.77
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,627.0,526.73
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,605.26,508.36
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,566.0,474.98
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,524.17,437.73
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,454.78,377.35
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,384.87,302.32
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,194.72,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
